Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
,,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
,,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,6.38
,,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,3.39
,,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,9.98
,,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,21.8
,,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
,,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
,,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
,,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
,,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
,,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,8.46
,,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,6.08
,,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,12.27
,,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,20.5
,,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
,,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
,,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
,,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
,,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.8
,,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,7.84
,,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.24
,,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,22.5
,,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
,,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
,,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
,,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
,,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,10.58
,,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,16.56
,,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.2
,,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
,,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
,,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
,,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
,,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
,,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
,,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,11.81
,,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,8.42
,,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.79
,,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
,,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
,,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
,,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
,,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
,,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,13.83
,,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,8.59
,,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,16.29
,,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,30.0
,,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
,,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
,,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
,,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
,,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
,,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
,,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,12.44
,,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,8.21
,,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,15.4
,,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
,,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
,,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
,,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
,,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
,,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
,,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
,,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
,,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.89
,,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.57
,,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.76
,,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,23.0
,,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
,,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
,,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
,,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
,,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
,,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
,,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
,,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
,,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,13.96
,,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,12.19
,,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,18.92
,,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,30.2
,,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
,,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
,,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
,,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
,,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
,,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,14.69
,,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,8.83
,,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,22.16
,,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
,,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
,,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.31
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
,,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
,,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
,,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,9.89
,,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,6.71
,,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,18.01
,,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,35.9
,,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
,,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
,,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
,,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
