Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.71
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
,,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,9.52
,,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,10.55
,,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,20.61
,,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,39.9
,,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
,,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
,,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
,,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
,,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,11.47
,,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,8.11
,,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.71
,,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,29.9
,,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
,,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
,,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
,,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
,,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.72
,,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,8.91
,,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,23.32
,,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
,,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
,,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
,,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
,,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
,,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
,,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
,,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
,,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.13
,,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,11.37
,,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,24.22
,,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,42.7
,,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
,,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
,,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
,,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.23
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
,,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
,,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
,,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
,,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
,,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,20.21
,,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,12.19
,,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,20.34
,,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,30.5
,,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
,,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
,,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
,,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.56
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
,,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
,,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,17.07
,,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.91
,,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,21.3
,,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,28.6
,,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
,,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
,,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
,,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.41
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.8
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
,,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
,,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
,,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.4
,,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,15.74
,,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.6
,,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,30.2
,,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
,,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
,,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.22
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.35
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.44
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
,,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
,,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
,,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
,,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.21
,,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,15.5
,,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,21.94
,,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,30.5
,,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
,,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
,,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
,,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.21
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.0
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
,,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
,,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
,,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,16.35
,,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,17.09
,,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,25.12
,,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,37.0
,,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
,,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
,,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
,,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.11
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.36
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.09
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
,,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
,,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,15.92
,,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,15.52
,,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,26.11
,,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
,,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
,,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
,,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.81
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.9
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
,,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
,,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,23.13
,,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,23.73
,,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.22
,,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,29.6
,,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
,,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
,,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
,,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.73
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.98
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.58
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
,,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
