Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
,,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
,,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,15.49
,,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,26.36
,,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,27.35
,,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,44.9
,,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
,,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
,,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
,,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.49
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.81
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.81
,,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
,,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
,,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
,,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.62
,,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,18.48
,,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,31.59
,,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,59.8
,,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
,,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
,,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
,,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.41
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.03
,,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.4
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
,,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
,,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
,,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,13.71
,,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,14.58
,,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,32.28
,,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,67.4
,,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
,,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,41.6
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.39
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.16
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
,,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
,,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
,,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,13.34
,,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,13.47
,,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,36.68
,,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,84.5
,,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
,,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
,,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,49.8
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.55
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.88
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
,,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
,,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,13.5
,,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,21.49
,,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.26
,,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,82.9
,,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
,,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
,,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.09
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.79
,,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
,,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
,,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,13.68
,,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,16.02
,,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,52.8
,,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
,,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
,,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.41
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.97
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.99
,,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,12.9
,,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,13.29
,,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.88
,,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,53.1
,,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
,,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
,,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
,,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.58
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.34
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.24
,,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
,,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,12.28
,,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,16.48
,,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,28.7
,,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,51.5
,,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
,,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
,,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.12
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
,,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
,,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
,,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,12.89
,,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,11.78
,,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,27.83
,,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,50.4
,,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
,,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
,,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.39
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.69
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.24
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
,,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
,,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
,,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,12.91
,,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,13.27
,,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,32.81
,,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,68.9
,,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
,,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
,,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.19
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.87
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.76
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.87
,,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
,,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
,,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,13.87
,,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,13.07
,,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,28.2
,,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
,,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
,,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
,,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.84
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.79
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.39
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
,,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
