Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
,,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
,,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,14.69
,,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,12.36
,,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,25.41
,,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
,,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
,,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.96
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.85
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
,,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
,,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
,,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
,,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
,,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,13.03
,,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.15
,,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,24.47
,,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,41.5
,,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
,,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.12
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.09
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.86
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
,,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
,,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
,,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
,,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
,,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,14.18
,,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,12.6
,,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,29.05
,,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,53.9
,,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
,,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
,,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.0
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.52
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.03
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
,,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
,,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
,,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
,,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
,,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,14.09
,,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,13.89
,,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,35.67
,,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,80.2
,,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
,,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
,,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
,,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.91
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.16
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
,,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
,,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
,,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
,,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,13.96
,,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.77
,,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,33.97
,,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,66.9
,,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
,,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
,,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.32
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.57
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.45
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.14
,,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
,,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
,,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,13.14
,,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,17.83
,,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,28.28
,,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.4
,,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
,,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
,,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
,,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.51
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.49
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.66
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.17
,,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
,,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
,,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
,,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,12.64
,,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,18.69
,,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,27.66
,,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,42.0
,,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
,,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
,,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
,,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.25
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.81
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.62
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
,,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
,,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
,,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,11.99
,,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,14.93
,,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
,,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
,,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.7
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
,,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.56
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.21
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.11
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
,,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
,,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
,,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
,,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,13.02
,,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,15.21
,,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.62
,,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,42.7
,,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
,,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
,,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.69
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.12
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
,,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
,,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,11.27
,,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,14.68
,,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.37
,,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
,,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
,,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
,,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.41
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.6
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.25
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
,,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
,,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
,,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
,,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,11.9
,,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,15.24
,,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.07
,,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
,,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
,,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.9
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.46
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.8
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
,,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
