Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
,,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
,,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,14.92
,,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,18.37
,,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.09
,,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,31.5
,,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
,,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
,,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.31
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.19
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
,,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
,,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
,,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,15.02
,,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,16.58
,,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,29.16
,,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,50.1
,,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
,,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
,,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
,,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.48
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.58
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
,,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
,,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
,,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
,,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,12.42
,,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,14.97
,,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,22.85
,,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,34.1
,,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
,,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
,,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
,,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.93
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.87
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.57
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
,,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
,,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,10.9
,,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.43
,,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.87
,,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,47.3
,,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
,,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
,,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
,,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.66
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.46
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.26
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
,,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
,,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
,,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,9.97
,,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,12.73
,,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,23.64
,,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
,,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
,,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
,,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.45
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.88
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.22
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
,,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
,,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
,,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.65
,,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,13.39
,,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.99
,,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,47.0
,,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
,,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
,,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
,,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.72
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.54
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
,,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
,,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
,,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.91
,,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.99
,,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,27.17
,,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,54.2
,,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
,,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
,,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.65
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.04
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
,,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
,,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
,,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.83
,,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,10.93
,,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,21.97
,,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,31.2
,,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
,,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
,,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.05
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
,,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
,,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
,,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,10.3
,,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.46
,,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,25.65
,,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,51.7
,,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
,,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
,,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.91
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.0
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
,,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
,,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,9.19
,,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,13.07
,,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.65
,,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,42.4
,,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
,,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
,,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.69
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.84
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.77
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
,,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,14.3
,,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,11.16
,,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,25.37
,,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,42.8
,,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
,,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
,,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
,,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.51
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.65
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
,,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
