Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
,,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
,,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,11.64
,,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,9.23
,,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,20.6
,,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,38.0
,,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
,,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
,,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.85
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.07
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
,,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
,,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,7.08
,,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,10.13
,,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,22.22
,,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,44.6
,,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
,,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
,,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
,,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.39
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.05
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.24
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
,,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
,,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
,,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
,,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,10.17
,,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,9.37
,,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,23.02
,,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
,,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
,,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
,,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.9
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.07
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
,,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
,,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
,,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,13.61
,,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,8.79
,,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.56
,,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
,,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
,,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
,,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.61
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.95
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
,,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
,,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.13
,,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,9.87
,,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,21.23
,,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,39.5
,,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
,,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
,,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
,,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.01
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.55
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
,,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
,,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
,,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,9.1
,,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,13.45
,,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.13
,,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,43.0
,,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
,,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
,,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
,,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.52
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.01
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
,,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
,,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
,,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.57
,,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,10.3
,,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,21.81
,,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,42.2
,,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
,,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
,,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
,,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.71
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.21
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
,,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,7.55
,,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,6.48
,,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.52
,,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,42.6
,,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
,,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
,,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
,,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.34
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.4
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
,,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
,,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,12.36
,,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,9.77
,,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.68
,,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
,,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
,,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
,,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
,,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.99
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.55
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
,,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
,,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
,,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,14.38
,,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,11.9
,,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.38
,,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,33.7
,,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
,,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
,,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.23
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.7
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
,,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
,,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,14.24
,,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,11.73
,,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,23.89
,,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,33.7
,,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
,,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
,,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
,,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.5
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.89
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.34
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
,,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
,,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
