Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
,,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
,,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,15.76
,,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,13.2
,,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,24.72
,,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,33.3
,,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
,,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
,,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
,,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.66
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.14
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
,,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
,,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,12.44
,,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,11.25
,,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,27.38
,,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,44.7
,,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
,,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
,,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
,,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.62
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.45
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
,,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
,,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
,,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
,,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
,,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
,,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,12.99
,,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.5
,,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,35.64
,,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,76.5
,,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
,,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
,,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.28
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.59
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
,,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
,,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
,,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
,,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,13.31
,,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,9.9
,,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,24.66
,,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,45.9
,,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
,,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
,,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
,,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.44
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.62
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
,,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
,,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
,,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,11.81
,,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,8.31
,,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,26.02
,,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,48.8
,,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
,,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
,,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
,,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.98
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.75
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
,,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
,,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
,,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,12.36
,,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,9.85
,,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,24.61
,,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,51.1
,,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
,,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
,,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
,,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.73
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.18
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
,,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
,,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
,,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
,,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
,,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,12.52
,,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,13.35
,,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,27.72
,,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,55.9
,,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
,,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
,,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
,,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.6
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.06
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
,,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
,,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
,,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,13.16
,,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,8.56
,,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,22.79
,,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,39.2
,,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
,,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
,,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
,,2023-08-04 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.02
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.5
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.75
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
,,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
,,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
,,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
,,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,17.74
,,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
,,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
,,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
,,2023-08-04 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.68
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.12
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.58
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
,,2023-08-04 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
,,2023-08-04 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-04 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
,,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
,,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
,,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,12.48
,,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,20.17
,,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,24.58
,,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
,,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
,,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
,,2023-08-04 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.81
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.0
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.8
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
,,2023-08-04 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-04 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
,,2023-08-04 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-04 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
,,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
,,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,13.87
,,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,11.65
,,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,23.9
,,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,32.7
,,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
,,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
,,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
,,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.1
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.32
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
,,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
,,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.79
,,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,5.99
,,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,13.04
