Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,20.7
,,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
,,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
,,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
,,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.51
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.72
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
,,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
,,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,6.65
,,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,6.78
,,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,12.52
,,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,18.9
,,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
,,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
,,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
,,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.66
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.28
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
,,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
,,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
,,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,7.42
,,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,6.57
,,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,13.5
,,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,21.5
,,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
,,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
,,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
,,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.08
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
,,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
,,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
,,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.98
,,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,11.8
,,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,18.89
,,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,22.5
,,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
,,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
,,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
,,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.3
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.38
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
,,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
,,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
,,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.61
,,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.93
,,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.37
,,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,23.9
,,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
,,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
,,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.96
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.8
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
,,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
,,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
,,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,13.57
,,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.09
,,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.13
,,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,23.1
,,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
,,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
,,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.97
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
,,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
,,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,13.15
,,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,12.75
,,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,21.27
,,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,25.2
,,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
,,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
,,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
,,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.47
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.67
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
,,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
,,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,16.72
,,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,17.42
,,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.33
,,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,25.4
,,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
,,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
,,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
,,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.7
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.02
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
,,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,15.28
,,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,22.06
,,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,25.5
,,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
,,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
,,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
,,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.54
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.06
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
,,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
,,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
,,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,20.09
,,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.49
,,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,23.65
,,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,33.6
,,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
,,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
,,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
,,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.14
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.53
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
,,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
,,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
,,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,15.02
,,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,9.29
,,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.07
,,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,51.7
,,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
,,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
,,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
,,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.2
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.92
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
,,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,12.36
,,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.56
,,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,21.56
,,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,37.0
,,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
,,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
,,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
