Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.13
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
,,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
,,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
,,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,11.21
,,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.27
,,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,19.42
,,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,28.3
,,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
,,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
,,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.42
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
,,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
,,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
,,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,11.49
,,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,14.48
,,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.73
,,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,35.5
,,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
,,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
,,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.31
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
,,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
,,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
,,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,7.13
,,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,9.03
,,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,30.68
,,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,79.6
,,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
,,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
,,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
,,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.68
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
,,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
,,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
,,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
,,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,11.58
,,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.5
,,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,25.17
,,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,52.6
,,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
,,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.13
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
,,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,12.46
,,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.95
,,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.88
,,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
,,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
,,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
,,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.55
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
,,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
,,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
,,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
,,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,8.9
,,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,11.09
,,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,19.09
,,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,33.9
,,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
,,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
,,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
,,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.58
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.88
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
,,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
,,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
,,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,8.37
,,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,9.6
,,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,19.14
,,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,36.3
,,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
,,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
,,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
,,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.23
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.63
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
,,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
,,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
,,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,7.69
,,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,9.45
,,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.83
,,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
,,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
,,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
,,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.5
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.67
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
,,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
,,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
,,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,9.16
,,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,10.79
,,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.35
,,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,55.4
,,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
,,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
,,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.42
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.0
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.72
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
,,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
,,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
,,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
,,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,9.4
,,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,12.07
,,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,24.45
,,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,49.3
,,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
,,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
,,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.66
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.95
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.86
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
,,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
,,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
,,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,14.93
,,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,21.8
,,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.4
,,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
,,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
,,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
,,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.62
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.3
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.62
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
