Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
,,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
,,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
,,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
,,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
,,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
,,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
,,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,8.31
,,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,14.76
,,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,22.1
,,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,46.1
,,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
,,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
,,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.96
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.38
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.8
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
,,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
,,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
,,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
,,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
,,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
,,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
,,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
,,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,12.21
,,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.09
,,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,23.19
,,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,37.8
,,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
,,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
,,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.48
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.12
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.21
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
,,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
,,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
,,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
,,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
,,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
,,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,12.55
,,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.74
,,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.73
,,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,38.1
,,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
,,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.0
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.91
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.62
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
,,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
,,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
,,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
,,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
,,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
,,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,12.67
,,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.03
,,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.28
,,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
,,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
,,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
,,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.41
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.49
,,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
,,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
,,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
,,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,12.01
,,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.37
,,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,30.35
,,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,55.6
,,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
,,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
,,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
,,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.51
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
,,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
,,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
,,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
,,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,12.61
,,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,15.17
,,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,34.78
,,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,71.2
,,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
,,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
,,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
,,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.34
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
,,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
,,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
,,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,10.04
,,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,14.72
,,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.78
,,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,50.5
,,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
,,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
,,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.49
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.85
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
,,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
,,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
,,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,11.73
,,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,11.84
,,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,27.57
,,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,51.0
,,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
,,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
,,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.6
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
,,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
,,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
,,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,11.18
,,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,14.98
,,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.78
,,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,49.0
,,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
,,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
,,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.61
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.04
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
,,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
,,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,9.83
,,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,20.08
,,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,26.82
,,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,51.9
,,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
,,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
,,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
,,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.25
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.9
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
,,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
,,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
,,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
,,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,8.52
,,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,19.34
,,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,23.01
,,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,45.2
,,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
,,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
,,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
,,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.55
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.88
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
,,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
