Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
,,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
,,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
,,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
,,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
,,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,8.91
,,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,25.25
,,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,51.1
,,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
,,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
,,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.36
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.15
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
,,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
,,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
,,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
,,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,8.37
,,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,11.88
,,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,27.39
,,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,59.2
,,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
,,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
,,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
,,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.39
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.27
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
,,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,64.5
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
,,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
,,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
,,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
,,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,6.9
,,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.84
,,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,34.21
,,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,81.7
,,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
,,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.4
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
,,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.42
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.02
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
,,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
,,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,9.1
,,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,16.36
,,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,27.27
,,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,51.1
,,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
,,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
,,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
,,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.66
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.56
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
,,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
,,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
,,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,8.45
,,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,14.3
,,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,23.01
,,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,42.1
,,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
,,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
,,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
,,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.77
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.09
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
,,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
,,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
,,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,8.88
,,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,19.21
,,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.37
,,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,52.9
,,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
,,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
,,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
,,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.05
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.59
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
,,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
,,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
,,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,8.38
,,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,18.33
,,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,31.03
,,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,67.9
,,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
,,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
,,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.71
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.86
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.02
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
,,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
,,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
,,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
,,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
,,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,8.72
,,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,14.93
,,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,26.87
,,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
,,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
,,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
,,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.45
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.48
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
,,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
,,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
,,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
,,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
,,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,10.42
,,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.85
,,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,23.11
,,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,41.7
,,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
,,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
,,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.82
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.48
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
,,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
,,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
,,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,8.9
,,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,16.04
,,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,24.3
,,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,46.6
,,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
,,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
,,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.39
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.58
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
,,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
,,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
,,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,10.15
,,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.48
,,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,23.67
,,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,45.3
,,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
,,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
,,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
,,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.03
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.27
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.09
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
,,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
,,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
