Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
,,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
,,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
,,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,11.86
,,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,17.95
,,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,22.89
,,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,40.8
,,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
,,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
,,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.01
,,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,51.9
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.62
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.41
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.23
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
,,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
,,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
,,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
,,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
,,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
,,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
,,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,10.63
,,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,16.1
,,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,35.19
,,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,83.9
,,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
,,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
,,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
,,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.6
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.28
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.37
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
,,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
,,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
,,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
,,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
,,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,9.86
,,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,13.95
,,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.65
,,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,78.4
,,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
,,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
,,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
,,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.65
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.67
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
,,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
,,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
,,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
,,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,9.05
,,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.2
,,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,23.82
,,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,52.3
,,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
,,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
,,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.41
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.14
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
,,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
,,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
,,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,15.57
,,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,22.46
,,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,36.98
,,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,70.4
,,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
,,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
,,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,159.1
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
,,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.34
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.24
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.7
,,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.9
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
,,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
,,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
,,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,9.15
,,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,20.78
,,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,29.29
,,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,63.0
,,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
,,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
,,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
,,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.19
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.49
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.31
,,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,87.6
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,143.0
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
,,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
,,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
,,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,9.85
,,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,12.24
,,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,36.6
,,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,79.5
,,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
,,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
,,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.99
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.65
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.66
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.83
,,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,88.7
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,136.6
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
,,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
,,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,8.5
,,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,12.27
,,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,35.98
,,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,87.0
,,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
,,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.41
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.92
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
,,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
,,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
,,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
,,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,7.56
,,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,12.48
,,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,22.44
,,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,44.2
,,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
,,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
,,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
,,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.12
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
,,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
,,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
,,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,8.48
,,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,11.62
,,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.78
,,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,70.1
,,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
,,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
,,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
,,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.26
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.45
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.66
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
,,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
,,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
,,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
,,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
,,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
,,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,8.87
,,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,11.83
,,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,31.88
,,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,73.0
,,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
,,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
,,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
,,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.65
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.52
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
,,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
,,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
