Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
,,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,8.79
,,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,12.69
,,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,32.16
,,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,76.6
,,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
,,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
,,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
,,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.36
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
,,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
,,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
,,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,11.91
,,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.7
,,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,35.45
,,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,88.8
,,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
,,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
,,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
,,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,44.8
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.77
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.95
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.72
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
,,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,52.6
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
,,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
,,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
,,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
,,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
,,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,19.51
,,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.24
,,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,25.63
,,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,44.2
,,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
,,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
,,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
,,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.07
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.49
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.99
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.88
,,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
,,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
,,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,8.86
,,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,11.78
,,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.07
,,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,54.8
,,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
,,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
,,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
,,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.24
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.97
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.64
,,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
,,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
,,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
,,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,8.37
,,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,11.13
,,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.43
,,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,46.2
,,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
,,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
,,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.21
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.67
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
,,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
,,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
,,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,9.81
,,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,12.48
,,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,24.13
,,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,35.3
,,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
,,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
,,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
,,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.11
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.9
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.45
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
,,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
,,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
,,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,10.16
,,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,12.08
,,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.85
,,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,39.6
,,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
,,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
,,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
,,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.39
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.19
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.78
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
,,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
,,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
,,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,11.33
,,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,16.62
,,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,25.96
,,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
,,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
,,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
,,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
,,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.99
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.37
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.03
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
,,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
,,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
,,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
,,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
,,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,12.96
,,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,14.99
,,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,23.61
,,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,32.0
,,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
,,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
,,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
,,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.21
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.53
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
,,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
,,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
,,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,12.69
,,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,14.09
,,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,25.18
,,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,37.1
,,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
,,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
,,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.99
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.54
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
,,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
,,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
,,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,10.82
,,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,14.86
,,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,26.43
,,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
,,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
,,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.98
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.91
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.86
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
,,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
