Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
,,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
,,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.06
,,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.37
,,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.98
,,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,47.8
,,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
,,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
,,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
,,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.31
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.78
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.53
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.2
,,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,59.1
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
,,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
,,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
,,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
,,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
,,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,9.71
,,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,16.38
,,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,30.88
,,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,57.2
,,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
,,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
,,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.35
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.65
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.8
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
,,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
,,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,8.92
,,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,13.55
,,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,22.3
,,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,38.7
,,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
,,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
,,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.53
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.75
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.01
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
,,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
,,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
,,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
,,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,9.77
,,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,14.9
,,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,22.72
,,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,39.4
,,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
,,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
,,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
,,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.19
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.22
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.54
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
,,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
,,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
,,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
,,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
,,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,9.58
,,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,14.24
,,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,26.33
,,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
,,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
,,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
,,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
,,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.83
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.35
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.96
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
,,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
,,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
,,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
,,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
,,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,9.11
,,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,13.78
,,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.24
,,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,51.1
,,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
,,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
,,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.77
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.77
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.13
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.34
,,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
,,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
,,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
,,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
,,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,10.81
,,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,13.29
,,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,26.88
,,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
,,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
,,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
,,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.87
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.88
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
,,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
,,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
,,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,11.36
,,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,12.4
,,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,28.12
,,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,44.9
,,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
,,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
,,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.91
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.08
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
,,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
,,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,11.13
,,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,17.98
,,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,26.52
,,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,47.3
,,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
,,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
,,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.27
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
,,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
,,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
,,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,11.14
,,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,13.64
,,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,24.91
,,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,38.0
,,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
,,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
,,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
,,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.25
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.36
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
,,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
,,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.79
,,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,14.32
,,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,26.52
,,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,42.1
,,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
,,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
,,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.4
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.5
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.35
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
,,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
,,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
