Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
,,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
,,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.86
,,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,14.36
,,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,24.39
,,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
,,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
,,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
,,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.65
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.08
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.63
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
,,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
,,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
,,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,13.63
,,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.88
,,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.48
,,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
,,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
,,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
,,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.1
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.45
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.09
,,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
,,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
,,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,12.16
,,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,15.26
,,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.4
,,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,56.0
,,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
,,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
,,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
,,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.12
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.7
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
,,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
,,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
,,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
,,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,10.54
,,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,12.4
,,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,24.64
,,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
,,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
,,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.52
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.33
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
,,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,10.2
,,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,10.08
,,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,19.96
,,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,30.8
,,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
,,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
,,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
,,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.31
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
,,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
,,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
,,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,10.68
,,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,10.56
,,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,23.63
,,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,39.8
,,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
,,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
,,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
,,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.29
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.85
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
,,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
,,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
,,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,10.01
,,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,11.09
,,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,23.43
,,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
,,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
,,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
,,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.23
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.63
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
,,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,6.86
,,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,9.01
,,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.24
,,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,30.6
,,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
,,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
,,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
,,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.94
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.95
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
,,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
,,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,10.55
,,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,11.08
,,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,18.67
,,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,31.1
,,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
,,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
,,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
,,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.61
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.39
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
,,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,8.75
,,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,7.26
,,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,18.99
,,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,32.8
,,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
,,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
,,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
,,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.78
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
,,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,9.94
,,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,8.76
,,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,20.97
,,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,41.0
,,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
,,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
,,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
,,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.93
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
,,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
,,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,9.69
,,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,25.43
,,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
,,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
,,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
