Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
,,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.47
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
,,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,9.15
,,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,8.53
,,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,22.24
,,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,45.9
,,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
,,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
,,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
,,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.41
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
,,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,9.57
,,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,13.73
,,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,21.53
,,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,44.1
,,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
,,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
,,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.53
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
,,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,9.99
,,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,13.34
,,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,20.33
,,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
,,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
,,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
,,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.84
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
,,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,10.18
,,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,7.7
,,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,18.86
,,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,32.8
,,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
,,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
,,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
,,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.71
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
,,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
,,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,9.02
,,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,5.7
,,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,27.46
,,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,63.8
,,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
,,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
,,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
,,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.93
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
,,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
,,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,9.63
,,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,24.7
,,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,54.9
,,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
,,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
,,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
,,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
,,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,12.3
,,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,22.02
,,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,38.9
,,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
,,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
,,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
,,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
,,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
,,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
,,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,9.32
,,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,7.14
,,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,15.82
,,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,20.3
,,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
,,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
,,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.5
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
,,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
,,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,9.09
,,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.26
,,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,14.46
,,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,24.3
,,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
,,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
,,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
,,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.53
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
,,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
,,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,7.49
,,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.55
,,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,18.6
,,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
,,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
,,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
,,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
,,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,6.21
,,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,9.48
,,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.9
,,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,45.5
,,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
,,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
,,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
