Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
,,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
,,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
,,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,5.54
,,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,4.93
,,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.02
,,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,32.2
,,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
,,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
,,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.97
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
,,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
,,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,5.6
,,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,4.53
,,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,13.31
,,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,23.8
,,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
,,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
,,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
,,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.95
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
,,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
,,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,6.11
,,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,2.79
,,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.32
,,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,28.7
,,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
,,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
,,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
,,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
,,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
,,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,5.96
,,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,2.01
,,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.19
,,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,31.1
,,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
,,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
,,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
,,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,44.5
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
,,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
,,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
,,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
,,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.67
,,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,2.08
,,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,7.97
,,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,44.4
,,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
,,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,14.7
,,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
,,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
,,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,4.23
,,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,3.1
,,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,8.75
,,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,16.0
,,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
,,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,18.8
,,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
,,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
,,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
,,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.12
,,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,5.03
,,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,11.67
,,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,18.6
,,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
,,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
,,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
,,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
,,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
,,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,6.88
,,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.96
,,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.77
,,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,16.8
,,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
,,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
,,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
,,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
,,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.75
,,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.42
,,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,10.71
,,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,23.2
,,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
,,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
,,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
,,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
,,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,4.66
,,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.18
,,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.61
,,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,18.8
,,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
,,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
,,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
,,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
,,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
,,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,5.72
,,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.96
,,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.59
,,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,19.0
,,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
,,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
,,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
,,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
