Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
,,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,4.54
,,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.32
,,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.67
,,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,16.7
,,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
,,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
,,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
,,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
,,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
,,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,4.8
,,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.39
,,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.5
,,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,34.8
,,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
,,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
,,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
,,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
,,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
,,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,4.93
,,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,5.66
,,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.08
,,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,38.0
,,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
,,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
,,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
,,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
,,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.68
,,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,5.38
,,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,12.23
,,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,24.1
,,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
,,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
,,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
,,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
,,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.96
,,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.33
,,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.9
,,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
,,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
,,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
,,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
,,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
,,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.57
,,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,6.95
,,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.71
,,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,15.7
,,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
,,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
,,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
,,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
,,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
,,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,5.99
,,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.77
,,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,11.21
,,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,17.9
,,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
,,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
,,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
,,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
,,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
,,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,5.78
,,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.74
,,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.67
,,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,17.4
,,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
,,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
,,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
,,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
,,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,5.55
,,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.21
,,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.1
,,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,16.2
,,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
,,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
,,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
,,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
,,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,5.63
,,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,7.27
,,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,9.88
,,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,16.3
,,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
,,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
,,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
,,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
,,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,5.36
,,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,7.85
,,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,10.79
,,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,20.5
,,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
,,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
,,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
,,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
,,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
