Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
,,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
,,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,5.22
,,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,5.11
,,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,10.64
,,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,16.8
,,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
,,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
,,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
,,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
,,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,4.79
,,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,4.82
,,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,10.03
,,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
,,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
,,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
,,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
,,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
,,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,4.58
,,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
,,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
,,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
,,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
,,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
,,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,4.88
,,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,4.74
,,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.24
,,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,16.7
,,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
,,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
,,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
,,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
,,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
,,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,4.47
,,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,4.47
,,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.93
,,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,17.1
,,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
,,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
,,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
,,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,4.6
,,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,4.28
,,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.39
,,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,19.0
,,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
,,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
,,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
,,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.02
,,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,5.39
,,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.52
,,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,17.6
,,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
,,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
,,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
,,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
,,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,4.88
,,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,5.02
,,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.18
,,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,17.0
,,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
,,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
,,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
,,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
,,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.19
,,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.78
,,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.84
,,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,16.2
,,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
,,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
,,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
,,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
,,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
,,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.4
,,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,4.97
,,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.36
,,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,17.0
,,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.1
,,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
,,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
,,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.3
,,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,4.82
,,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.58
,,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
,,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
,,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
,,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
,,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
