Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.35
,,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.53
,,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.02
,,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,18.0
,,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
,,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
,,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
,,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
,,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
,,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
,,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.52
,,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.02
,,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.88
,,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,17.3
,,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
,,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
,,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
,,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
,,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.54
,,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,6.35
,,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.89
,,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,17.8
,,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
,,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
,,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
,,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
,,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.54
,,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,5.99
,,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.22
,,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,16.5
,,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
,,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
,,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
,,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
,,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
,,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
,,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
,,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
,,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,6.37
,,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,12.53
,,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,17.8
,,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
,,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
,,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
,,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
,,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
,,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
,,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,6.86
,,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,5.84
,,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.83
,,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,18.9
,,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
,,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
,,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
,,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
,,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
,,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,3.12
,,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,1.72
,,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,8.68
,,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
,,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
,,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
,,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
,,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
,,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
,,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,2.32
,,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,1.25
,,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,7.57
,,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
,,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.1
,,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
,,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
,,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
,,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,2.77
,,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,2.42
,,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,8.76
,,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,22.4
,,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
,,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
,,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
,,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
,,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,5.54
,,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,2.99
,,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.33
,,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,20.7
,,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
,,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
,,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.31
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.69
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
,,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
,,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
,,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
,,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.22
,,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,5.08
,,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.9
,,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,18.6
,,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
,,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
,,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
,,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.64
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
,,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
,,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.7
