Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.48
,,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,5.69
,,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,11.32
,,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,20.2
,,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
,,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
,,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
,,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.73
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
,,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
,,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
,,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.87
,,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,6.87
,,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.86
,,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
,,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
,,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
,,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.84
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.22
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
,,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
,,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
,,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
,,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.39
,,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,7.43
,,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.06
,,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,20.2
,,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
,,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
,,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
,,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.53
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.1
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
,,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
,,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
,,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
,,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,6.51
,,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,5.78
,,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,15.13
,,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
,,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
,,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.11
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
,,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
,,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
,,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
,,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.22
,,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,6.27
,,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.98
,,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,20.5
,,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
,,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
,,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
,,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.67
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.34
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
,,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
,,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
,,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
,,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,7.43
,,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,7.14
,,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
,,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
,,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
,,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.29
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
,,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
,,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
,,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
,,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
,,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
,,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
,,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.73
,,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,7.89
,,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.9
,,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,40.2
,,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
,,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
,,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
,,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.0
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
,,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
,,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
,,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
,,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,6.98
,,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,7.71
,,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.86
,,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,46.3
,,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
,,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
,,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
,,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.62
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.71
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.59
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
,,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
,,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
,,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
,,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
,,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
,,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
,,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.85
,,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,7.43
,,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.68
,,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,51.9
,,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
,,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
,,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
,,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.09
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.93
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
,,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
,,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
,,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
,,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
,,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,15.72
,,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,8.53
,,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.57
,,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,40.5
,,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
,,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
,,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
,,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.27
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.83
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.89
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
,,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
,,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
,,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.15
,,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,8.95
,,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,17.06
,,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,35.6
,,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
,,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
,,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
,,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.63
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.62
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.41
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
,,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
,,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
,,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
,,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
,,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,8.61
,,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,12.78
