Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.11
,,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,63.8
,,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
,,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
,,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
,,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.16
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.13
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.55
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
,,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
,,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
,,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
,,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
,,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
,,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,12.55
,,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,13.49
,,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,25.91
,,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,48.2
,,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
,,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
,,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.85
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.88
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
,,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
,,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
,,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
,,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
,,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.26
,,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,14.3
,,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,28.52
,,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,45.9
,,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
,,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
,,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.1
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.27
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.39
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
,,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
,,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
,,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,16.29
,,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.62
,,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
,,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
,,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
,,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.4
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.75
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.49
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
,,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
,,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
,,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
,,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,14.79
,,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,15.8
,,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,31.33
,,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,57.4
,,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
,,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
,,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.18
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.96
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
,,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
,,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
,,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
,,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,15.24
,,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,16.15
,,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,31.3
,,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,57.2
,,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
,,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
,,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
,,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.23
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.13
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.74
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
,,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
,,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
,,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
,,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,14.56
,,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,16.84
,,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,31.29
,,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
,,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
,,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.47
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.02
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.81
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
,,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
,,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
,,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
,,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
,,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
,,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,13.31
,,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.06
,,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,34.35
,,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,70.6
,,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
,,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
,,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
,,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.94
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.42
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
,,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
,,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
,,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,13.11
,,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,22.43
,,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.94
,,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,53.2
,,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
,,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
,,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.34
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.58
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.58
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
,,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
,,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
,,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
,,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
,,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.47
,,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,23.38
,,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,24.63
,,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,51.2
,,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
,,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
,,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
,,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.49
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.06
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.3
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
,,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
,,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
,,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
,,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
,,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,11.99
,,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,16.73
,,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,25.36
,,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,43.4
,,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
,,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
,,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
,,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.71
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.39
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.59
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
,,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
,,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
,,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
,,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
,,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,13.99
,,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,17.98
,,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,22.05
,,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,28.8
,,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
,,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
