Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
,,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.25
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.72
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.86
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
,,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
,,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
,,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,13.3
,,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,18.94
,,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.73
,,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,35.7
,,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
,,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
,,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
,,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.54
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.69
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.18
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
,,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
,,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
,,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
,,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,12.24
,,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.61
,,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.66
,,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,31.1
,,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
,,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.04
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.2
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.73
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
,,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
,,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
,,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
,,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,11.51
,,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.61
,,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,20.71
,,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,29.6
,,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
,,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
,,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.49
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.15
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.73
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
,,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
,,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
,,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
,,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.42
,,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.04
,,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,19.45
,,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,28.0
,,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
,,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
,,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
,,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.16
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.86
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.25
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
,,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
,,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
,,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
,,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.64
,,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,12.67
,,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,29.12
,,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,48.1
,,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
,,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
,,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.2
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.84
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.57
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
,,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
,,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
,,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
,,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,17.58
,,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,17.33
,,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,28.96
,,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,34.6
,,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
,,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
,,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
,,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.43
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.22
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.3
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
,,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
,,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
,,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
,,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.03
,,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,19.32
,,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,21.9
,,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
,,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
,,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
,,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.21
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.84
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.16
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
,,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
,,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
,,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
,,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.48
,,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.44
,,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,20.12
,,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,29.6
,,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
,,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
,,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
,,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.35
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.6
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.55
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
,,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
,,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
,,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
,,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
,,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,15.38
,,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,20.27
,,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,25.91
,,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,44.8
,,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
,,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
,,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
,,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.21
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.0
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.13
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
,,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
,,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
,,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
,,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
,,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,16.84
,,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,17.95
,,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,30.59
,,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,48.2
,,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
,,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
,,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
,,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.94
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.04
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.28
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
,,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
,,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
,,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
,,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,16.47
,,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,22.88
,,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,26.33
,,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,38.3
,,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
,,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
,,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
,,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.07
