Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.75
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.97
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
,,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
,,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
,,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
,,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
,,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,17.57
,,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,20.93
,,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,24.33
,,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,28.3
,,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
,,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
,,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.88
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.21
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
,,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
,,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
,,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
,,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,16.39
,,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,20.98
,,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,25.56
,,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,29.7
,,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
,,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
,,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
,,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.36
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.43
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.82
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.87
,,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
,,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
,,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
,,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.54
,,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.7
,,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,29.25
,,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,34.6
,,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
,,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
,,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
,,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.25
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.57
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.48
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.65
,,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.6
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
,,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
,,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
,,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
,,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,16.68
,,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,30.67
,,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,45.3
,,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
,,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
,,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.37
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.25
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.79
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.52
,,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
,,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
,,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
,,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
,,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.18
,,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,19.82
,,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,31.16
,,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,48.8
,,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
,,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
,,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
,,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.93
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.04
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.75
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
,,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
,,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
,,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
,,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
,,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,15.85
,,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.91
,,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,32.76
,,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,56.8
,,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
,,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
,,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
,,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.19
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.03
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.41
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
,,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
,,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
,,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
,,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
,,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,14.44
,,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,17.22
,,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,28.27
,,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,49.0
,,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
,,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
,,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
,,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.26
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.27
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.35
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
,,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
,,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
,,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
,,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
,,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,20.35
,,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,12.53
,,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,25.62
,,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,40.2
,,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
,,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
,,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.33
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.63
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.47
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
,,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.22
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
,,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
,,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
,,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
,,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
,,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,14.76
,,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,12.61
,,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.07
,,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,47.1
,,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
,,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
,,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
,,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.48
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.25
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
,,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
,,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
,,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
,,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
,,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,14.1
,,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,13.44
,,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,32.12
,,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,62.2
,,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
,,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
,,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.85
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.86
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.66
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
,,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
,,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
,,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
,,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
,,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,13.66
,,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,15.25
,,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,23.59
,,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,28.2
,,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
,,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
,,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
,,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.7
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.08
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.65
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
,,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
