Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
,,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
,,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
,,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
,,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
,,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.68
,,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,14.43
,,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,23.77
,,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,34.9
,,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
,,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
,,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.6
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.07
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.83
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
,,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
,,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
,,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
,,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,11.03
,,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,12.21
,,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.6
,,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,64.0
,,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
,,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
,,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.13
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.93
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.65
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
,,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
,,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
,,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
,,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.33
,,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,13.95
,,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,25.54
,,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,42.9
,,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
,,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
,,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
,,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.12
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.76
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.59
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
,,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
,,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
,,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
,,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,13.09
,,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,14.91
,,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,28.54
,,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,46.8
,,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
,,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.06
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.33
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.24
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
,,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
,,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
,,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
,,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,16.33
,,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.08
,,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,28.84
,,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,34.6
,,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
,,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
,,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
,,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.04
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.37
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.71
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
,,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
,,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
,,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
,,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.5
,,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,17.17
,,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,28.92
,,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,47.9
,,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
,,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
,,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
,,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.6
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.6
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.85
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
,,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
,,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
,,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,9.85
,,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,14.13
,,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,25.76
,,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,47.1
,,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
,,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
,,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.69
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.55
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.59
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
,,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
,,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
,,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
,,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,10.61
,,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,14.4
,,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,26.58
,,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,41.0
,,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
,,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
,,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
,,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.11
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.71
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.12
,,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
,,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
,,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,11.81
,,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,17.57
,,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.15
,,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,50.3
,,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
,,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
,,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.26
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.84
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.26
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
,,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
,,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
,,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
,,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,9.6
,,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,14.28
,,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,25.88
,,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,51.0
,,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
,,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
,,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
,,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.02
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.26
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.98
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
,,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
,,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
,,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
,,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
,,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,9.78
,,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,12.9
,,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.68
,,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
,,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
,,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.39
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.48
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.05
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
,,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
