Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
,,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
,,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
,,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
,,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,8.9
,,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,10.36
,,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,23.88
,,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,48.0
,,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
,,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
,,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
,,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.74
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.6
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.26
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
,,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
,,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
,,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
,,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
,,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,9.49
,,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,13.01
,,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,23.83
,,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,46.6
,,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
,,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
,,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
,,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.81
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.82
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.27
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
,,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
,,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
,,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
,,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,11.5
,,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,9.72
,,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,25.23
,,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,46.4
,,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
,,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
,,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
,,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.35
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.72
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.11
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.66
,,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.4
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
,,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
,,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
,,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,16.5
,,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,12.75
,,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.4
,,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,55.2
,,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
,,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
,,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
,,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.28
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.16
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.12
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.58
,,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,60.6
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.2
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
,,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
,,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
,,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,10.98
,,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,11.59
,,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,28.17
,,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
,,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
,,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.14
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.26
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.11
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
,,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
,,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,15.55
,,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.06
,,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,27.99
,,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
,,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
,,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.02
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.56
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.96
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.69
,,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
,,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
,,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
,,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
,,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.77
,,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.34
,,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,27.84
,,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,40.9
,,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
,,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
,,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
,,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.36
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.0
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.6
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.47
,,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
,,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
,,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
,,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
,,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,18.1
,,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,14.78
,,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,28.73
,,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,44.5
,,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
,,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
,,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.39
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.08
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.41
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.91
,,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
,,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
,,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,17.7
,,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,15.07
,,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,30.89
,,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
,,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
,,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
,,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.4
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.61
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.94
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.62
,,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
,,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
,,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
,,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,18.18
,,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,16.46
,,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,58.2
,,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
,,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
,,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
,,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.04
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.58
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.35
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.79
,,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
,,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
,,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
,,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,15.46
,,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,16.58
,,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,32.66
,,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,56.4
,,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
,,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
,,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
,,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.82
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.07
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.49
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.63
,,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,71.0
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,143.3
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
