Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
,,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
,,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
,,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,13.94
,,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.21
,,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,36.81
,,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,70.6
,,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
,,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
,,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
,,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.28
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.06
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.42
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
,,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,61.9
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
,,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
,,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
,,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,13.17
,,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.73
,,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.97
,,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,65.4
,,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
,,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
,,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
,,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.17
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.88
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.23
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.55
,,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,63.0
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,134.0
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
,,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
,,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,14.67
,,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,22.91
,,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,34.35
,,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,62.6
,,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
,,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
,,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
,,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.36
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.42
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.05
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.55
,,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.4
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
,,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
,,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
,,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,14.52
,,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,13.14
,,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,30.52
,,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,50.7
,,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
,,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
,,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.81
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.45
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.99
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.43
,,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
,,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
,,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
,,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.61
,,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.21
,,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,31.77
,,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
,,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
,,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.76
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.89
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.99
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.46
,,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
,,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
,,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
,,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.58
,,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.66
,,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,27.75
,,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,38.8
,,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
,,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
,,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
,,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.58
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.42
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.64
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.22
,,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
,,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
,,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
,,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,15.98
,,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.8
,,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.61
,,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,40.2
,,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
,,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
,,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
,,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.58
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.78
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.48
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
,,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
,,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
,,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
,,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,16.38
,,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,13.5
,,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,34.06
,,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,67.3
,,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
,,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
,,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.51
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.43
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.65
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.72
,,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.3
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
,,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
,,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
,,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
,,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
,,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,13.33
,,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,15.24
,,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,38.61
,,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,86.0
,,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
,,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.12
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.01
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.0
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.34
,,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,72.4
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
,,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
,,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
,,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
,,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,11.55
,,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,11.13
,,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,41.22
,,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,103.8
,,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
,,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
,,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,179.2
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
,,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.07
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.17
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.65
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.44
,,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
,,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
,,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.16
,,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
,,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,13.79
,,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,13.29
,,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,47.5
,,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,122.9
,,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
,,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
,,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,207.8
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
,,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.14
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.5
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.92
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.65
,,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.1
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
,,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
