Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
,,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
,,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
,,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,12.51
,,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,12.23
,,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,36.42
,,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,83.5
,,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
,,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
,,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,165.0
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
,,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.58
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.11
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.06
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.83
,,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
,,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
,,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
,,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,11.63
,,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,18.76
,,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,29.65
,,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,56.3
,,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
,,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
,,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
,,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.79
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.64
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.09
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
,,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
,,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
,,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
,,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.26
,,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,15.85
,,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,29.35
,,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,58.3
,,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
,,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
,,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.23
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.25
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.22
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
,,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
,,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
,,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
,,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
,,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,13.11
,,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,14.45
,,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,26.85
,,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,44.9
,,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
,,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
,,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
,,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.28
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.44
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.99
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.34
,,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
,,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
,,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
,,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
,,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.25
,,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,14.03
,,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.66
,,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,60.3
,,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
,,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.28
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.83
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.91
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.48
,,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.0
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
,,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
,,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.27
,,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
,,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,11.21
,,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,14.53
,,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,28.33
,,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,53.5
,,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
,,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
,,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
,,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.65
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.21
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.84
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
,,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
,,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
,,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
,,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,11.63
,,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,15.15
,,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.15
,,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,40.8
,,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
,,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.41
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.69
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.07
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
,,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
,,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
,,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
,,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,11.64
,,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,15.29
,,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.79
,,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
,,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
,,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
,,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.4
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.35
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.45
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
,,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
,,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
,,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
,,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,14.85
,,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,12.75
,,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,24.85
,,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
,,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
,,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
,,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.03
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.84
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.71
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
,,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
,,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
,,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
,,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
,,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,10.75
,,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,11.67
,,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,23.16
,,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,38.2
,,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
,,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
,,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
,,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.44
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.47
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.6
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
,,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
,,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
,,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
,,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
,,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,10.55
,,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.01
,,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,22.51
,,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
,,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
,,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.19
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.72
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.65
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
,,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
