Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
,,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
,,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
,,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,9.42
,,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.1
,,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,21.19
,,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
,,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
,,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
,,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.56
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.79
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.26
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
,,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
,,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
,,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
,,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,8.65
,,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.94
,,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,19.41
,,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,23.1
,,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
,,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
,,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
,,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.41
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.03
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.96
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
,,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
,,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
,,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,11.86
,,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.59
,,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.48
,,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
,,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
,,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
,,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.73
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.69
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.24
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
,,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
,,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
,,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
,,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
,,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,11.86
,,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,9.25
,,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,19.02
,,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,29.4
,,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
,,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
,,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.86
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.07
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.77
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
,,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
,,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
,,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
,,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,11.57
,,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,6.28
,,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.96
,,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,27.2
,,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
,,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
,,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.87
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.22
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
,,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
,,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
,,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
,,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
,,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,13.48
,,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,9.87
,,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.13
,,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,50.5
,,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
,,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
,,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.73
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.99
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.57
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
,,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
,,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
,,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
,,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.5
,,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,11.32
,,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,17.45
,,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,22.7
,,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
,,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
,,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
,,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.43
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.37
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
,,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
,,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
,,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,10.69
,,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,18.05
,,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,29.6
,,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
,,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
,,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
,,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.52
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.68
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
,,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
,,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
,,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
,,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,11.91
,,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,10.44
,,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,25.63
,,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.9
,,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
,,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
,,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
,,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.78
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.7
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
,,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
,,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
,,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
,,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,10.55
,,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,7.92
,,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,21.05
,,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
,,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.21
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.99
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
,,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.24
,,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,8.31
,,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.12
,,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
,,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
,,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.07
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.68
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
,,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
,,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
