Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,5.83
,,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,7.12
,,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.47
,,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,39.2
,,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
,,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
,,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
,,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.58
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
,,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
,,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
,,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.73
,,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,8.36
,,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.7
,,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,28.7
,,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
,,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
,,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.2
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
,,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
,,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
,,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
,,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.04
,,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,5.71
,,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,19.12
,,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,34.2
,,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
,,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
,,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.09
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
,,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,9.72
,,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,5.5
,,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.26
,,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,28.1
,,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
,,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
,,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
,,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.86
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
,,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.82
,,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,4.88
,,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.25
,,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,32.3
,,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
,,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
,,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
,,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
,,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
,,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
,,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
,,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.91
,,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,4.46
,,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.11
,,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,45.4
,,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
,,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
,,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
,,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
,,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.55
,,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,4.06
,,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,11.55
,,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,26.8
,,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
,,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
,,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
,,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
,,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
,,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,4.71
,,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,4.88
,,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.26
,,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,18.3
,,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
,,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
,,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
,,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
,,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,4.25
,,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,3.82
,,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.67
,,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,20.9
,,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
,,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
,,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
,,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
,,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
,,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
,,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,2.38
,,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,3.28
,,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,9.99
,,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,24.3
,,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
,,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
,,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
,,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
,,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
,,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,2.84
,,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,2.96
,,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.81
,,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,41.9
,,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
,,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
,,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
,,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
,,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
,,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,3.25
,,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,2.91
,,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,9.41
,,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,21.9
,,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
,,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
