Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
,,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.44
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,3.03
,,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,2.51
,,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.47
,,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
,,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
,,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
,,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
,,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.2
,,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,3.85
,,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,3.19
,,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.67
,,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,18.8
,,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
,,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
,,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
,,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
,,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
,,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
,,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,3.25
,,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,2.71
,,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.17
,,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,57.2
,,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
,,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
,,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
,,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
,,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
,,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,3.46
,,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,2.86
,,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.32
,,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,33.5
,,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
,,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
,,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
,,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
,,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,3.48
,,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,3.42
,,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.88
,,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
,,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
,,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
,,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.52
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
,,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,3.75
,,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,3.35
,,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,14.07
,,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
,,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
,,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
,,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
,,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
,,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
,,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,3.06
,,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,3.54
,,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.36
,,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,29.6
,,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
,,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
,,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
,,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.83
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.53
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
,,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
,,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
,,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,3.07
,,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,2.74
,,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.11
,,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
,,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
,,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
,,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.86
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
,,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
,,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
,,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
,,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,3.31
,,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,2.9
,,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.2
,,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,16.8
,,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
,,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
,,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.95
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
,,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,3.89
,,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.33
,,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.06
,,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,19.8
,,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
,,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
,,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.56
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
,,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
,,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
,,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
,,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
,,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.87
,,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,5.01
,,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,8.47
,,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,18.3
,,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
,,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
,,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
,,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
