Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.71
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
,,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,4.12
,,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,3.09
,,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.63
,,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,17.2
,,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
,,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
,,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
,,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.87
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
,,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
,,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
,,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,3.97
,,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,3.36
,,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.22
,,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,18.2
,,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
,,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
,,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
,,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
,,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
,,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,4.8
,,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.23
,,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.44
,,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,19.1
,,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
,,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
,,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
,,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
,,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
,,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
,,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,4.89
,,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,3.84
,,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,10.09
,,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
,,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
,,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
,,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
,,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
,,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.52
,,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,4.75
,,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,10.84
,,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
,,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
,,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.21
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
,,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.82
,,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,5.17
,,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,10.58
,,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
,,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
,,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
,,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
,,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,5.37
,,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,5.71
,,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,9.78
,,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,15.6
,,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
,,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
,,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
,,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
,,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,4.8
,,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.7
,,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.29
,,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,16.9
,,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
,,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
,,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
,,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
,,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
,,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,4.96
,,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,5.07
,,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,10.5
,,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,17.2
,,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
,,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
,,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
,,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
,,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
,,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.83
,,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.91
,,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.93
,,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,17.2
,,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
,,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
,,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
,,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
,,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
,,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,4.75
,,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.3
,,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.42
,,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,17.0
,,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
,,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
,,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
,,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.44
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
,,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
