Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
,,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,5.61
,,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,5.19
,,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.08
,,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,19.4
,,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
,,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
,,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
,,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.64
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
,,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
,,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,5.56
,,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,4.93
,,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.19
,,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,20.8
,,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
,,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
,,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.21
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
,,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
,,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,5.41
,,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,4.73
,,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.64
,,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,16.9
,,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
,,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
,,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
,,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
,,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
,,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,5.45
,,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,4.84
,,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,10.82
,,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,17.6
,,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
,,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
,,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
,,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
,,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.47
,,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,5.36
,,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,11.53
,,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,16.8
,,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
,,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
,,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
,,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.45
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
,,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
,,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.1
,,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,5.29
,,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.12
,,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,22.2
,,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
,,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
,,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
,,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
,,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
,,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,4.84
,,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,3.02
,,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,18.8
,,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
,,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,17.8
,,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
,,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
,,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
,,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
,,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.29
,,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,3.67
,,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,9.75
,,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,18.2
,,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
,,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
,,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
,,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
,,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.9
,,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,5.46
,,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.88
,,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,21.1
,,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
,,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
,,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.34
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
,,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
,,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
,,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.73
,,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,5.3
,,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.27
,,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
,,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
,,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.08
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
,,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
,,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
,,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,5.97
,,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.87
,,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.25
,,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,21.5
,,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
,,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
,,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
,,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.91
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
