Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
,,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
,,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.42
,,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,5.8
,,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,11.83
,,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,19.5
,,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
,,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
,,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
,,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.92
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
,,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
,,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
,,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.87
,,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,5.37
,,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,12.15
,,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,22.4
,,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
,,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
,,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
,,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.67
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
,,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
,,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,6.82
,,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.55
,,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,14.17
,,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,23.5
,,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
,,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
,,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
,,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.81
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
,,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
,,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.54
,,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.35
,,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,14.4
,,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,25.0
,,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
,,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
,,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.75
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
,,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
,,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
,,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
,,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,5.08
,,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,5.96
,,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,11.52
,,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,21.7
,,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
,,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
,,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
,,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.63
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
,,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
,,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
,,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
,,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
,,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,5.07
,,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,4.11
,,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,11.41
,,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,24.7
,,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
,,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
,,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
,,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.13
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.32
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.01
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
,,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
,,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
,,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,11.16
,,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,4.33
,,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,10.85
,,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,31.7
,,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
,,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
,,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.02
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.47
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.79
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
,,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
,,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
,,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
,,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
,,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
,,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,9.12
,,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,4.95
,,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.11
,,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,43.6
,,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
,,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
,,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
,,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.23
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.79
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
,,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
,,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
,,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,7.01
,,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,5.55
,,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,17.41
,,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
,,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
,,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
,,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
,,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.14
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.89
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
,,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
,,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
,,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
,,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
,,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,7.44
,,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,5.37
,,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,22.31
,,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,56.4
,,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
,,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
,,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
,,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.01
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.59
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
,,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
,,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
,,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
,,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
,,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,7.12
,,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,5.8
,,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.22
,,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,31.4
,,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
,,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
,,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
,,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.97
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.92
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
,,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
