Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
,,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,9.4
,,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,5.32
,,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.9
,,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,31.8
,,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
,,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
,,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
,,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.39
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.84
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.09
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
,,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
,,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
,,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,9.8
,,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,7.31
,,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,15.04
,,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,25.6
,,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
,,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
,,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
,,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.76
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.05
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.0
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
,,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
,,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
,,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
,,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,9.59
,,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,6.55
,,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.35
,,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
,,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
,,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
,,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.39
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.8
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
,,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
,,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
,,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,12.57
,,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,10.89
,,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.25
,,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,29.8
,,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
,,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.85
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.27
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
,,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
,,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
,,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
,,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,15.93
,,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,19.2
,,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.76
,,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
,,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
,,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
,,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.74
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
,,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
,,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
,,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
,,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,13.26
,,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.51
,,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,21.5
,,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,31.9
,,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
,,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
,,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
,,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.14
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.81
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.11
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
,,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
,,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
,,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
,,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,12.61
,,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,11.92
,,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,19.53
,,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,29.0
,,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
,,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
,,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
,,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.73
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.14
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.64
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
,,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
,,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
,,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
,,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
,,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
,,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,13.93
,,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,11.21
,,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,21.09
,,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
,,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
,,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
,,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.87
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.69
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.25
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
,,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
,,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
,,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
,,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,11.47
,,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,21.36
,,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,23.11
,,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,45.6
,,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
,,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
,,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
,,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.43
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
,,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
,,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,12.68
,,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,21.82
,,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,23.54
,,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,38.3
,,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
,,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
,,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.7
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.14
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.56
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
,,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
,,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
,,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
,,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,12.84
,,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,13.38
,,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,23.94
,,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
,,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
,,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
,,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.69
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.26
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.51
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
,,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
