Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
,,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
,,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
,,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
,,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
,,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,9.17
,,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,11.19
,,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,24.84
,,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,52.6
,,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
,,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
,,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.53
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.13
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
,,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
,,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
,,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
,,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,7.78
,,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,11.44
,,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,26.81
,,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,59.6
,,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
,,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
,,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
,,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.7
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.0
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
,,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
,,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
,,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
,,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
,,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,9.06
,,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,11.12
,,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,21.29
,,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,42.2
,,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
,,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
,,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
,,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.55
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.01
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.62
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
,,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
,,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
,,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
,,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,12.25
,,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,17.21
,,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,19.4
,,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,27.4
,,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
,,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
,,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
,,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.69
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.2
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.82
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
,,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
,,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
,,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,13.14
,,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,17.49
,,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,23.27
,,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,29.7
,,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
,,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
,,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.54
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.29
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.1
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
,,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
,,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
,,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
,,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,13.62
,,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,17.63
,,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.55
,,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,30.6
,,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
,,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
,,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
,,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.8
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.24
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.2
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
,,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
,,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
,,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
,,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,13.43
,,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.97
,,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,46.4
,,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
,,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.8
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.15
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.32
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
,,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
,,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
,,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,13.88
,,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,18.49
,,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,26.12
,,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,46.8
,,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
,,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
,,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.73
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.44
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.01
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
,,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
,,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
,,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.13
,,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,21.42
,,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,20.87
,,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,34.5
,,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
,,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
,,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
,,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.76
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.27
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.61
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
,,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
,,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
,,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.43
,,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,17.2
,,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,22.47
,,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,31.8
,,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
,,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
,,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
,,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.27
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.03
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.04
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
,,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
,,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
,,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
,,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,12.69
,,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,21.1
,,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,25.3
,,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,43.4
,,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
,,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
,,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
,,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.38
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.48
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.74
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
,,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
,,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
,,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
