Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
,,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,14.35
,,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,17.43
,,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,24.95
,,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,36.8
,,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
,,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
,,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
,,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.25
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.76
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
,,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
,,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
,,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,14.65
,,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,16.27
,,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.95
,,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,42.5
,,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
,,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
,,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.1
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.5
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.16
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
,,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
,,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
,,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
,,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,17.32
,,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,14.57
,,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,24.66
,,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,36.4
,,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
,,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
,,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.2
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.96
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
,,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
,,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
,,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
,,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
,,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,15.88
,,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,15.38
,,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,23.55
,,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,30.5
,,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
,,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
,,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
,,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.92
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.15
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.4
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
,,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
,,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
,,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
,,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
,,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,15.95
,,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,16.24
,,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,22.63
,,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
,,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
,,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
,,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.37
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.2
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
,,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
,,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
,,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
,,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.2
,,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,17.41
,,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,22.17
,,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,29.7
,,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
,,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
,,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
,,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.93
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.86
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
,,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
,,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
,,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
,,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
,,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,18.3
,,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,17.31
,,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,21.47
,,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,21.3
,,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
,,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
,,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
,,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.06
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.04
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.22
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
,,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
,,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
,,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
,,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,17.27
,,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,17.23
,,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,20.65
,,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,23.1
,,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
,,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
,,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
,,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.77
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.96
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.9
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
,,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
,,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
,,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
,,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,13.84
,,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,20.18
,,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,21.58
,,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
,,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
,,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
,,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.92
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.74
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.5
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
,,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
,,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
,,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,12.1
,,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,15.74
,,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,20.84
,,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,26.8
,,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
,,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
,,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
,,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.06
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.72
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
,,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
,,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
,,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
,,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
,,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
,,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,14.34
,,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,17.42
,,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,20.68
,,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,24.2
,,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
,,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
,,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
,,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.93
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.66
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.7
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
,,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
,,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
,,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
,,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
,,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,15.78
,,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,17.62
,,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,23.53
,,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,27.2
,,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
,,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
,,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
