Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
,,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.37
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.94
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.67
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.45
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
,,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
,,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
,,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,18.69
,,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,23.23
,,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,28.03
,,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,37.5
,,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
,,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
,,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
,,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.69
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.55
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.34
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
,,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
,,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
,,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,19.56
,,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,22.94
,,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,33.93
,,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,43.8
,,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
,,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
,,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
,,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.44
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.18
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.2
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
,,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
,,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
,,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
,,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,18.48
,,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,23.82
,,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,31.29
,,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
,,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
,,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.12
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.5
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.49
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.86
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
,,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
,,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
,,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,24.44
,,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,25.82
,,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,22.01
,,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
,,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
,,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.88
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.98
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.59
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
,,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
,,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
,,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
,,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,19.95
,,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,22.75
,,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.27
,,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,24.7
,,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
,,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
,,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
,,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,47.2
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.8
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.75
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
,,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
,,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
,,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,29.05
,,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,20.51
,,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,23.35
,,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,37.4
,,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
,,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
,,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
,,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.34
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.12
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.76
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
,,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
,,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
,,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.08
,,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.51
,,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,22.75
,,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,29.8
,,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
,,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
,,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
,,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.24
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.94
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.99
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
,,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
,,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
,,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
,,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,15.47
,,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,14.25
,,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,20.01
,,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,22.7
,,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
,,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
,,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
,,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.25
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.08
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.11
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
,,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
,,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
,,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
,,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,18.01
,,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,20.35
,,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,19.63
,,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,25.0
,,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
,,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
,,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
,,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.48
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.02
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.81
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
,,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
,,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
,,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
,,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
,,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,16.01
,,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,14.74
,,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,18.97
,,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,25.5
,,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
,,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.03
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.04
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.75
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
,,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
,,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
,,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
,,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,16.07
,,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,14.21
,,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.5
,,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,23.3
,,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
,,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
