Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.63
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.44
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.35
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
,,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
,,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
,,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
,,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
,,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
,,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,12.15
,,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,9.62
,,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.06
,,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,27.2
,,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
,,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
,,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
,,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.31
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.82
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.49
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
,,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
,,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
,,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
,,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
,,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,9.88
,,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,9.09
,,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,15.38
,,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,22.8
,,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
,,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
,,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.61
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.34
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.12
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
,,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
,,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
,,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
,,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
,,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,9.7
,,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,9.52
,,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.57
,,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,20.6
,,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
,,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
,,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.48
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.7
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.48
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
,,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
,,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
,,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
,,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,9.47
,,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,8.81
,,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.09
,,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,24.7
,,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
,,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
,,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.64
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.84
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.35
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
,,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
,,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
,,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
,,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
,,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.6
,,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,8.77
,,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.92
,,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,45.6
,,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
,,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
,,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.46
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.51
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.59
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
,,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
,,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
,,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
,,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
,,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,9.52
,,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.4
,,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.55
,,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,32.0
,,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
,,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.0
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.03
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.77
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
,,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
,,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
,,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
,,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
,,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
,,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,8.72
,,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.24
,,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,23.26
,,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
,,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
,,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
,,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.9
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.68
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.21
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
,,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
,,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
,,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
,,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
,,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,9.31
,,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,14.2
,,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,27.35
,,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,52.3
,,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
,,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
,,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
,,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.82
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.57
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.26
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
,,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
,,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
,,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
,,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,9.36
,,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,14.67
,,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,26.45
,,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.1
,,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
,,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
,,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.79
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.71
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.94
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
,,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
,,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
,,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
,,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,9.16
,,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.18
,,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,20.92
,,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,37.2
,,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
,,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.05
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.59
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.35
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
,,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
,,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
,,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
,,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
,,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,8.99
,,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,12.61
,,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.63
,,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,37.8
,,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
,,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
,,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.89
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.03
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.76
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
,,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
