Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
,,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
,,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
,,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,9.03
,,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.03
,,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.31
,,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,40.7
,,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
,,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
,,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
,,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.59
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.29
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.2
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
,,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
,,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
,,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
,,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,8.78
,,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,11.04
,,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,24.17
,,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,48.8
,,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
,,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
,,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
,,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.43
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.0
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.41
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
,,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
,,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
,,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
,,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
,,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,9.4
,,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,10.24
,,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.34
,,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,36.4
,,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
,,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.21
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.63
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.84
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
,,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.08
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
,,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
,,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
,,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
,,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,11.72
,,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,12.05
,,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.99
,,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,25.3
,,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
,,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
,,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
,,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.35
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.62
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.87
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
,,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
,,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
,,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
,,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.78
,,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,11.36
,,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,18.44
,,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,26.9
,,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
,,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
,,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.72
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.96
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
,,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
,,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
,,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
,,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,10.63
,,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,9.65
,,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.92
,,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,20.1
,,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
,,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
,,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
,,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.32
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.14
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.79
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
,,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.01
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
,,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
,,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
,,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
,,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.09
,,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,12.4
,,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.6
,,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,29.0
,,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
,,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
,,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.55
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.82
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.52
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
,,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
,,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
,,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
,,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
,,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,9.74
,,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,10.38
,,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,21.49
,,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,33.8
,,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
,,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
,,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
,,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.63
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.04
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.21
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
,,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
,,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
,,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
,,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.51
,,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,9.75
,,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,19.68
,,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,24.2
,,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
,,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
,,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
,,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.34
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.11
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.09
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
,,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
,,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
,,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
,,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
,,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
,,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,12.58
,,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,10.33
,,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,19.36
,,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,26.0
,,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
,,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
,,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
,,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.8
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.49
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.53
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
,,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
,,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
,,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
,,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
,,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
,,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,9.41
,,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.79
,,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,22.75
,,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,38.2
,,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
,,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
,,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
,,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.08
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.16
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.51
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
,,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
