Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
,,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
,,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
,,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,11.41
,,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,10.86
,,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,18.12
,,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,22.6
,,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
,,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
,,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.19
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.53
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.24
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
,,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
,,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
,,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
,,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,12.57
,,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,10.2
,,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,20.95
,,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,30.8
,,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
,,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
,,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
,,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.64
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.92
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.06
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
,,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.94
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
,,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
,,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
,,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
,,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.39
,,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.5
,,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,17.62
,,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,27.4
,,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
,,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
,,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
,,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.44
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.87
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.06
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
,,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
,,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
,,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
,,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
,,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,15.18
,,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,12.66
,,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,19.8
,,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,22.7
,,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
,,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
,,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
,,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.09
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.05
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.4
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
,,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
,,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
,,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
,,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
,,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,11.51
,,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,9.63
,,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,15.63
,,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,22.3
,,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
,,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
,,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.09
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.44
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.28
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
,,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
,,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
,,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
,,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,14.85
,,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,9.52
,,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.79
,,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,26.5
,,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
,,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
,,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
,,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.16
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.02
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
,,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
,,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
,,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
,,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
,,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,11.52
,,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,9.55
,,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,19.36
,,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,31.3
,,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
,,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
,,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.65
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.92
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.39
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
,,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
,,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
,,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
,,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,9.02
,,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,9.47
,,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,14.76
,,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,21.5
,,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
,,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
,,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
,,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.3
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.82
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.31
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
,,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
,,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
,,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
,,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
,,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,9.28
,,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,8.52
,,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,14.08
,,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,21.2
,,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
,,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
,,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
,,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.33
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.66
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.11
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
,,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
,,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
,,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
,,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
,,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,11.01
,,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,8.95
,,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,13.52
,,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,19.1
,,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
,,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
,,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.17
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.09
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.32
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
,,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
,,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
,,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
,,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
,,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,9.72
,,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,15.33
,,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,20.3
,,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
,,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
,,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.49
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.81
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.37
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
,,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
