Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
,,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
,,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
,,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
,,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,8.93
,,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,9.44
,,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,16.13
,,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,21.0
,,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
,,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
,,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.48
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.1
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.15
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
,,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
,,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
,,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,9.54
,,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,14.76
,,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,21.4
,,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
,,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
,,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.62
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.96
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.79
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
,,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
,,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
,,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
,,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
,,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,14.55
,,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,8.08
,,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,15.25
,,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,27.3
,,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
,,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
,,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
,,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.49
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.94
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.87
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
,,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
,,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
,,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
,,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
,,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,14.47
,,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,6.85
,,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,15.04
,,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
,,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
,,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
,,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.41
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.63
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.86
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
,,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
,,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
,,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
,,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
,,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.54
,,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,6.68
,,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,15.49
,,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,25.8
,,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
,,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.33
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.12
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.52
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
,,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
,,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
,,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
,,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
,,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,10.48
,,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,4.86
,,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,13.61
,,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,20.3
,,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
,,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
,,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,46.4
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.73
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.72
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.91
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
,,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
,,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
,,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
,,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
,,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,8.81
,,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,4.17
,,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.05
,,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,47.1
,,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
,,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
,,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.97
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.48
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.63
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
,,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.63
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
,,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
,,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
,,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,5.78
,,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,4.09
,,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,15.9
,,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,28.9
,,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
,,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
,,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
,,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.75
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.18
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
,,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
,,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
,,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
,,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,6.18
,,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,5.37
,,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.3
,,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,39.9
,,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
,,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
,,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.44
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.37
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
,,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
,,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
,,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
,,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
,,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.03
,,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,9.64
,,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,24.65
,,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,43.5
,,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
,,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
,,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
,,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.95
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.2
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.3
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
,,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
,,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
,,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,11.93
,,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.12
,,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.19
,,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,37.2
,,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
,,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
,,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
,,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.53
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.92
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
,,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
,,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
