Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
,,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
,,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,12.18
,,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,9.33
,,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.72
,,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,28.1
,,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
,,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
,,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.95
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.07
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
,,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
,,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
,,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,10.67
,,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,9.88
,,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,20.17
,,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,32.5
,,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
,,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
,,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.89
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.67
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
,,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
,,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
,,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
,,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,10.74
,,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,9.79
,,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,27.08
,,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,57.5
,,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
,,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
,,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
,,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.04
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.84
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
,,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
,,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
,,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
,,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
,,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.77
,,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,9.37
,,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.04
,,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,59.4
,,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
,,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
,,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
,,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.42
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.98
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
,,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.94
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
,,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
,,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,7.61
,,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.51
,,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,16.52
,,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,21.6
,,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
,,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
,,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
,,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.87
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.65
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.72
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
,,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
,,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
,,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
,,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,6.66
,,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,4.78
,,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,13.59
,,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,19.6
,,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
,,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.23
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.34
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
,,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
,,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
,,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
,,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,4.94
,,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,4.42
,,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,9.29
,,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,18.3
,,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
,,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
,,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.51
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.71
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
,,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
,,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
,,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,6.28
,,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,4.76
,,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,20.1
,,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
,,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
,,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
,,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.06
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.45
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
,,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
,,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.39
,,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,4.66
,,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,11.55
,,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,19.8
,,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
,,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
,,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.82
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.99
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.41
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
,,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
,,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
,,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,5.27
,,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,4.4
,,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.36
,,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,22.4
,,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
,,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
,,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
,,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.36
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
,,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
,,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
,,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
,,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
,,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,5.79
,,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,5.18
,,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,17.92
,,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,45.7
,,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
,,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
,,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
,,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
,,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.2
