Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.37
,,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,6.49
,,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,13.68
,,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,23.0
,,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
,,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
,,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
,,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
,,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
,,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.39
,,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,6.74
,,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.21
,,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
,,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
,,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
,,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
,,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
,,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.99
,,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.07
,,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.48
,,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,16.9
,,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
,,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
,,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
,,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.71
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
,,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
,,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.08
,,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.55
,,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.8
,,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,23.4
,,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
,,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
,,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
,,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.81
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
,,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
,,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
,,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.68
,,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,6.77
,,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,14.2
,,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,24.1
,,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
,,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
,,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.79
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
,,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
,,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.5
,,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,6.97
,,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.78
,,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,20.7
,,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
,,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
,,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
,,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.36
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
,,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
,,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
,,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,8.96
,,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,7.33
,,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.43
,,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,21.3
,,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
,,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
,,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
,,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.21
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
,,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.17
,,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,7.34
,,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.76
,,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,21.5
,,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
,,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
,,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
,,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
,,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
,,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.09
,,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,7.19
,,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.93
,,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,16.5
,,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
,,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
,,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
,,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
,,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.86
,,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.9
,,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.2
,,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,15.9
,,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
,,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
,,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
,,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
,,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
,,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.64
,,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.42
,,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.97
,,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,17.2
,,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
,,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
,,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
,,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
,,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
,,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
,,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.23
,,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.56
