Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.75
,,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,22.1
,,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
,,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
,,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
,,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.34
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
,,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
,,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.96
,,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,6.32
,,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.72
,,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,16.1
,,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
,,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
,,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
,,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.33
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
,,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
,,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.78
,,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.53
,,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.77
,,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,14.6
,,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
,,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
,,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
,,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
,,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
,,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.05
,,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,6.73
,,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.45
,,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
,,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
,,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
,,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
,,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
,,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.94
,,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.7
,,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.17
,,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,16.0
,,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
,,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
,,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
,,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
,,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
,,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
,,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.32
,,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.96
,,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.23
,,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,15.5
,,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
,,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
,,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
,,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
,,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
,,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
,,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
,,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,7.23
,,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.15
,,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.69
,,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,17.4
,,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
,,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
,,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
,,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
,,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.08
,,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,8.1
,,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.24
,,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,18.2
,,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
,,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
,,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
,,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
,,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
,,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.48
,,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,8.13
,,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.63
,,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,18.2
,,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
,,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
,,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.38
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
,,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
,,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
,,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,4.74
,,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,5.63
,,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,9.98
,,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,19.0
,,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
,,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.99
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
,,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
,,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,3.93
,,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,4.44
,,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.62
,,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
,,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
,,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
,,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.96
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
,,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
,,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,3.96
,,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,4.33
,,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.05
,,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,24.5
,,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
,,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
