Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.27
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.07
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,4.05
,,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,4.47
,,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.94
,,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,22.6
,,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
,,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
,,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.83
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.58
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
,,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
,,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,4.6
,,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,4.32
,,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.15
,,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,22.0
,,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
,,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
,,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.62
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
,,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
,,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
,,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,4.65
,,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,4.92
,,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,11.9
,,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,22.4
,,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
,,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
,,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.97
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.45
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
,,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
,,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
,,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
,,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,4.28
,,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,4.22
,,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.72
,,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,22.4
,,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
,,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
,,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
,,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.42
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
,,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
,,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
,,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
,,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,4.58
,,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,4.91
,,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,11.31
,,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,22.9
,,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
,,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
,,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.53
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.32
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
,,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
,,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,3.75
,,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,4.79
,,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.38
,,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,19.6
,,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
,,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
,,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.58
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
,,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
,,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
,,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,4.97
,,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,5.06
,,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.81
,,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,21.7
,,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
,,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
,,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.6
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
,,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
,,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
,,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,4.71
,,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,5.26
,,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.54
,,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,18.4
,,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
,,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
,,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.37
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
,,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
,,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
,,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
,,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.13
,,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,5.08
,,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,10.37
,,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,20.1
,,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
,,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
,,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.47
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
,,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
,,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
,,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,4.63
,,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,4.83
,,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,10.96
,,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,23.1
,,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
,,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
,,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.61
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
,,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
,,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,4.36
,,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,5.83
,,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,11.33
,,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,23.2
,,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
,,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
,,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
,,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.66
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
