Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
,,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
,,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
,,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,4.67
,,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,5.07
,,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,18.7
,,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,51.0
,,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
,,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
,,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
,,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.46
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
,,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
,,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.88
,,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,6.29
,,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,15.1
,,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
,,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
,,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
,,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.24
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
,,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
,,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.48
,,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,5.89
,,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.44
,,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,27.7
,,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
,,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
,,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
,,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
,,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
,,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
,,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
,,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
,,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,9.83
,,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.66
,,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,25.92
,,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,53.3
,,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
,,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
,,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
,,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.35
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
,,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
,,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
,,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
,,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.7
,,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.2
,,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,23.01
,,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,43.5
,,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
,,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
,,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
,,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.92
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
,,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
,,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
,,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
,,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,12.03
,,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,12.62
,,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,31.19
,,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
,,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
,,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
,,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.01
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
,,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
,,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.67
,,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,11.49
,,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,20.63
,,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,32.9
,,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
,,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
,,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
,,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.58
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.93
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
,,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
,,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
,,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
,,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,10.42
,,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,9.92
,,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.66
,,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
,,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
,,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
,,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.74
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.31
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
,,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
,,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,8.28
,,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,10.67
,,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,17.39
,,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
,,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
,,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
,,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.27
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.98
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
,,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
,,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
,,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
,,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
,,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,7.85
,,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,9.39
,,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.89
,,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,40.1
,,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
,,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
,,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
,,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.48
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.04
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
,,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
,,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
,,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
,,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
,,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
,,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
,,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,9.18
,,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,9.69
,,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.64
,,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
,,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
,,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
,,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.15
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.42
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.25
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
,,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
