Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
,,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
,,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
,,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
,,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
,,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,9.82
,,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,10.5
,,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.42
,,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,45.7
,,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
,,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.85
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.85
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
,,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
,,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
,,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
,,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
,,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
,,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
,,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
,,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,10.19
,,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,13.02
,,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
,,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
,,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
,,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.8
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.14
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.35
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
,,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
,,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
,,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
,,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
,,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
,,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,9.22
,,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,16.48
,,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.89
,,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
,,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
,,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
,,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
,,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.79
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.05
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
,,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
,,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
,,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
,,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
,,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,9.58
,,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,19.27
,,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,25.06
,,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,55.4
,,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
,,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
,,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.01
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.61
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
,,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
,,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
,,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
,,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
,,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.82
,,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,21.81
,,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,27.81
,,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,54.7
,,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
,,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
,,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
,,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.01
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.54
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.21
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
,,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
,,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
,,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
,,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
,,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
,,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
,,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,14.72
,,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,15.24
,,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,29.92
,,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,56.2
,,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
,,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
,,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.96
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.01
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.41
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
,,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
,,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
,,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
,,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
,,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
,,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.24
,,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,17.18
,,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.25
,,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,56.4
,,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
,,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
,,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.74
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.8
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.18
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
,,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
,,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
,,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
,,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
,,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
,,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,14.58
,,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,18.31
,,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,34.77
,,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,69.1
,,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
,,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.88
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.18
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.83
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
,,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
,,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
,,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
,,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
,,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,13.53
,,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.43
,,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,30.02
,,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,56.8
,,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
,,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
,,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.11
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.01
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.08
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
,,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
,,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
,,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
,,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
,,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
,,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,14.94
,,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,16.55
,,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,27.7
,,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,44.8
,,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
,,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
,,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.94
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.71
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.26
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
,,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
,,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
,,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
,,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,11.38
,,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.31
,,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.6
,,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,52.9
,,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
,,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
,,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
,,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.94
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.86
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
,,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
,,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
