Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
,,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
,,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
,,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
,,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
,,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,11.11
,,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,13.98
,,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,21.73
,,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
,,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
,,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
,,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.85
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.66
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.09
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
,,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
,,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
,,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
,,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
,,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
,,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,10.25
,,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,10.96
,,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,25.86
,,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,60.9
,,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
,,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
,,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
,,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.02
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.71
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.16
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
,,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
,,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
,,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
,,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
,,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
,,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,9.73
,,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,14.9
,,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,31.5
,,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,77.8
,,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
,,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
,,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.83
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.99
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.16
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
,,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
,,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
,,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
,,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
,,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
,,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,11.92
,,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,12.37
,,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,24.39
,,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
,,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
,,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
,,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.01
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.12
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.81
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
,,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
,,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
,,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
,,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
,,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
,,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
,,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,11.41
,,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,12.98
,,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,20.42
,,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,32.5
,,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
,,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
,,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
,,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.63
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.8
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.02
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
,,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
,,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
,,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
,,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
,,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,10.57
,,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,12.69
,,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,19.16
,,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,32.0
,,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
,,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
,,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
,,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.48
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.64
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.22
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
,,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
,,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
,,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
,,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
,,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
,,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,14.54
,,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.01
,,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,20.9
,,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,28.2
,,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
,,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
,,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
,,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.22
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.35
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.24
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
,,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
,,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
,,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
,,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
,,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,13.5
,,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,19.41
,,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,24.21
,,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,47.5
,,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
,,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
,,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
,,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.25
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.67
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.5
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
,,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
,,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
,,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
,,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
,,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
,,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,12.25
,,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,17.69
,,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,21.32
,,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,39.9
,,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
,,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
,,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.18
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.56
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.21
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
,,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
,,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
,,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
,,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,9.24
,,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,19.4
,,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,19.01
,,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,45.5
,,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
,,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
,,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.25
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.59
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.09
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
,,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
,,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
,,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
,,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,8.96
,,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,16.72
,,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,24.38
,,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,55.9
,,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
,,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
,,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.24
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.39
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
,,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
,,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
