Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
,,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
,,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,9.71
,,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.25
,,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,27.24
,,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,63.5
,,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
,,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
,,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
,,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.56
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.07
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.38
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
,,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
,,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
,,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
,,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
,,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
,,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
,,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,8.92
,,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,16.26
,,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,20.39
,,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,45.1
,,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
,,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
,,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
,,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.9
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.08
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.3
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
,,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
,,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
,,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
,,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
,,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
,,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,8.7
,,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,13.65
,,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,30.72
,,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,77.4
,,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
,,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
,,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
,,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.14
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.61
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.77
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
,,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
,,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
,,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
,,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
,,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
,,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
,,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,10.29
,,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,12.74
,,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,29.23
,,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,69.0
,,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
,,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
,,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.22
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.55
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.29
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
,,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
,,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
,,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
,,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
,,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
,,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
,,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
,,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,9.92
,,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,15.28
,,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,29.77
,,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,67.7
,,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
,,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
,,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.17
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.22
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.82
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
,,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
,,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
,,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
,,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
,,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
,,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,8.07
,,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,13.44
,,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,21.8
,,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,46.9
,,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
,,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
,,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
,,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.35
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.73
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.02
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
,,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
,,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
,,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
,,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.33
,,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
,,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,8.95
,,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,12.58
,,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,22.53
,,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,45.6
,,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
,,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
,,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.96
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.36
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.45
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
,,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
,,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
,,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
,,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
,,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,9.02
,,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,14.85
,,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,21.56
,,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,40.1
,,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
,,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
,,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
,,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.31
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.2
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-13.09
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
,,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
,,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
,,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
,,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
,,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
,,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
,,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,8.08
,,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,13.64
,,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,23.13
,,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,41.7
,,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
,,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-15.85
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.89
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-14.29
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
,,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
,,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
,,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
,,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
,,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,10.32
,,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,17.16
,,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,25.11
,,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,44.1
,,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
,,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
,,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
,,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-15.35
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.49
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.76
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
,,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
,,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
,,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
,,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
,,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,9.57
,,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,15.11
,,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,22.5
,,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,40.4
,,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
,,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
,,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
,,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.85
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.02
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.94
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
,,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
,,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
,,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
