Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
,,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
,,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
,,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,11.76
,,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,17.06
,,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,20.97
,,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
,,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.09
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.58
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.33
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
,,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
,,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
,,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
,,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
,,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
,,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,14.57
,,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,16.3
,,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,20.99
,,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,26.8
,,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
,,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
,,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
,,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.24
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.97
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.03
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
,,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
,,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
,,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
,,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
,,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
,,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,12.64
,,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,15.42
,,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,21.44
,,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,31.5
,,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
,,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
,,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
,,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.31
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.17
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.31
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
,,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
,,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
,,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
,,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
,,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,11.92
,,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,14.6
,,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,21.38
,,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,32.3
,,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
,,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
,,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.95
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.22
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.18
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
,,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
,,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
,,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
,,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
,,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
,,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.91
,,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,14.78
,,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,23.19
,,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,41.1
,,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
,,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
,,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,49.8
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.88
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.04
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.77
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
,,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
,,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
,,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
,,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
,,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,16.63
,,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,13.58
,,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,32.29
,,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,65.2
,,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
,,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
,,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
,,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.14
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.93
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.39
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
,,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
,,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
,,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
,,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
,,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,11.46
,,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,12.23
,,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,23.93
,,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
,,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
,,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
,,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.39
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.59
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.75
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
,,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
,,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
,,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
,,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
,,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,11.07
,,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,13.92
,,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,22.75
,,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
,,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
,,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.13
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.7
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.28
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
,,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
,,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
,,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
,,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
,,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,12.95
,,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.9
,,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.6
,,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
,,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
,,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
,,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.92
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.81
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.35
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
,,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
,,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
,,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
,,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
,,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.82
,,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,12.23
,,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,23.93
,,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,46.6
,,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
,,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
,,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.03
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.94
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.62
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
,,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
,,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
,,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
,,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
,,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
,,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,13.79
,,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,12.12
,,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,23.2
,,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,40.8
,,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
,,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
,,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.76
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.18
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.9
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
,,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
,,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
