Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
,,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
,,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,15.2
,,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,13.9
,,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.81
,,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,21.0
,,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
,,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
,,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
,,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.38
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.14
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.64
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
,,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
,,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
,,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
,,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
,,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,14.17
,,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.06
,,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,19.16
,,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,25.3
,,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
,,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
,,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.32
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.01
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.44
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
,,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
,,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
,,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
,,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
,,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.91
,,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.54
,,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.42
,,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,24.9
,,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
,,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
,,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
,,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.96
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.92
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.57
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
,,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
,,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
,,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
,,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,13.79
,,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,13.44
,,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.66
,,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,33.0
,,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
,,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
,,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
,,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.71
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.66
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.26
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
,,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
,,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
,,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,11.8
,,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,11.6
,,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.73
,,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,36.9
,,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
,,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
,,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
,,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.89
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.42
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.99
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
,,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
,,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
,,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
,,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,10.69
,,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,21.3
,,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,29.8
,,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
,,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
,,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.69
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.35
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.53
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
,,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
,,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
,,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
,,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
,,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,12.96
,,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,13.39
,,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,18.08
,,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
,,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
,,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.33
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.46
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.28
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
,,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
,,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
,,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
,,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
,,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,14.65
,,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.72
,,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,19.74
,,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,25.4
,,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
,,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
,,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
,,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.02
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.28
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.04
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
,,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
,,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
,,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
,,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
,,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,13.73
,,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,15.04
,,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.99
,,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,32.6
,,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
,,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
,,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
,,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.45
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.45
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.47
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
,,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
,,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
,,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
,,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
,,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
,,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,13.38
,,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,16.89
,,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,22.33
,,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,35.9
,,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
,,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
,,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
,,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.4
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.78
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.61
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
,,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
,,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
,,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,12.21
,,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,13.08
,,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,23.2
,,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,35.3
,,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
,,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
,,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
,,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.35
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.58
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.34
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
,,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
,,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
,,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
,,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,12.01
,,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.73
,,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
,,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
,,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
,,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
