Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
,,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.79
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.44
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.24
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
,,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
,,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
,,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
,,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
,,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.58
,,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.03
,,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,23.87
,,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,39.0
,,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
,,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
,,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.01
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.37
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.47
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
,,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
,,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
,,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
,,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
,,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
,,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,12.71
,,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.71
,,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,25.31
,,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,40.2
,,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
,,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
,,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
,,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.41
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.5
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.4
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
,,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
,,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
,,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
,,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
,,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
,,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,13.28
,,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,11.75
,,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,25.91
,,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,36.3
,,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
,,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
,,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
,,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.37
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.19
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.45
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
,,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
,,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
,,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
,,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
,,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,11.53
,,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,12.93
,,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.25
,,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,35.3
,,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
,,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
,,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
,,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.44
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.84
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.67
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
,,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
,,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.63
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
,,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
,,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
,,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,11.72
,,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.13
,,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,22.26
,,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,28.0
,,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
,,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
,,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
,,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.54
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.27
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.72
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
,,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
,,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
,,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
,,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,12.77
,,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,13.57
,,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,20.03
,,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,27.8
,,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
,,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
,,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.19
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.89
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.27
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
,,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
,,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
,,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
,,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,10.75
,,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.74
,,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,28.1
,,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
,,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
,,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
,,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.86
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.46
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.19
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
,,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
,,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
,,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
,,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
,,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,9.97
,,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,11.5
,,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,19.15
,,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,26.5
,,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
,,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
,,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
,,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,53.2
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.23
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.76
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
,,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
,,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
,,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
,,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
,,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
,,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,8.51
,,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,11.36
,,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.03
,,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,70.6
,,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
,,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
,,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.16
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.73
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
,,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
,,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
,,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
,,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,9.95
,,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.65
,,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,33.57
,,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,76.7
,,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
,,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
,,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
,,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.58
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.58
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.01
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
,,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
,,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
,,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
,,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,8.93
,,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,19.39
,,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,28.88
,,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
,,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
,,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
,,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
,,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
