Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.29
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.84
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
,,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
,,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
,,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
,,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,7.81
,,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,11.05
,,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,25.73
,,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,54.1
,,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
,,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
,,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
,,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.27
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.33
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.69
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
,,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
,,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
,,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
,,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
,,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,8.13
,,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,10.88
,,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.47
,,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,54.8
,,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
,,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
,,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.09
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.65
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.84
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
,,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
,,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
,,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,8.89
,,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,10.62
,,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,17.83
,,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,24.4
,,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
,,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
,,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
,,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.91
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.03
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.31
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
,,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
,,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
,,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
,,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,10.31
,,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,13.87
,,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.27
,,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,31.0
,,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
,,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.17
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.58
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.12
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
,,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
,,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
,,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
,,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
,,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,10.48
,,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.04
,,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,22.91
,,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
,,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.67
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.32
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.61
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
,,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
,,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
,,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
,,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,11.87
,,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,8.62
,,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.94
,,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,25.0
,,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
,,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
,,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
,,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.28
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.24
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
,,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
,,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
,,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
,,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,11.62
,,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,9.99
,,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.14
,,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,22.8
,,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
,,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
,,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.07
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.4
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.86
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
,,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
,,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
,,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
,,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,10.98
,,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,8.04
,,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,15.39
,,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,22.2
,,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
,,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
,,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.77
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.43
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.96
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
,,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
,,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
,,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
,,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.78
,,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,9.92
,,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,15.53
,,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,24.7
,,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
,,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
,,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
,,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.98
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.4
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.66
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
,,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
,,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
,,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
,,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
,,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,15.75
,,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,11.43
,,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,23.09
,,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,35.2
,,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
,,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
,,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
,,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.62
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.7
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.09
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
,,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
,,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
,,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
,,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
,,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,12.94
,,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,9.94
,,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,18.03
,,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,28.8
,,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
,,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
,,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
,,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.6
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.32
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.26
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
