Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
,,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
,,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
,,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
,,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,13.22
,,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,11.08
,,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,16.61
,,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,20.1
,,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
,,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.78
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.75
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
,,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
,,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
,,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
,,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
,,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,13.61
,,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,10.37
,,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.7
,,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,23.6
,,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
,,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
,,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
,,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.12
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.46
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.01
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
,,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
,,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
,,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
,,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,19.9
,,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,8.46
,,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,14.11
,,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
,,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
,,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.8
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.67
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.94
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
,,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
,,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
,,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
,,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,9.94
,,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,9.45
,,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.63
,,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,21.4
,,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
,,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
,,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
,,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.51
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.69
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.75
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
,,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
,,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
,,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
,,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
,,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,8.17
,,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,8.89
,,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,15.93
,,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,24.6
,,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
,,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
,,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.5
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
,,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
,,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
,,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,8.28
,,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,7.46
,,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,16.77
,,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,22.6
,,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
,,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
,,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
,,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.72
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.09
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
,,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
,,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,8.7
,,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,6.88
,,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.48
,,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,19.7
,,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
,,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
,,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.16
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.38
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.17
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
,,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
,,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
,,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
,,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
,,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,9.72
,,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,7.38
,,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,15.49
,,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,20.3
,,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
,,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
,,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
,,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.59
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.83
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.13
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
,,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
,,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
,,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,9.33
,,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,5.47
,,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,12.15
,,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,20.1
,,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
,,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
,,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.97
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.91
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.32
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
,,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
,,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
,,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
,,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
,,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,7.7
,,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,7.28
,,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.3
,,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,20.8
,,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
,,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
,,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
,,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.28
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.52
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
,,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
,,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
,,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,6.8
,,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,6.43
,,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.49
,,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,33.2
,,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
,,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
,,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
,,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.71
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.75
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.4
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
,,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
