Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
,,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
,,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
,,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
,,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,6.25
,,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.42
,,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.86
,,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,34.6
,,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
,,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
,,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
,,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.71
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.21
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.39
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
,,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
,,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
,,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
,,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,6.82
,,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,6.55
,,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.96
,,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,34.8
,,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
,,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
,,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
,,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.08
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.04
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.54
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
,,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
,,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
,,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,5.05
,,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,6.91
,,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,13.95
,,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,23.4
,,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
,,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
,,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.99
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.21
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
,,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
,,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
,,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,4.77
,,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,5.72
,,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.15
,,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
,,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
,,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
,,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.34
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.39
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
,,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
,,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,10.7
,,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,9.75
,,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,33.9
,,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
,,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
,,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
,,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.65
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.08
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
,,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
,,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
,,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,5.23
,,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,6.45
,,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,10.69
,,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,23.4
,,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
,,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
,,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
,,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.36
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
,,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
,,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
,,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,3.8
,,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,5.93
,,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,12.36
,,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,26.0
,,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
,,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
,,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
,,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.93
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
,,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
,,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,6.86
,,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,7.36
,,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.65
,,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,21.7
,,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
,,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
,,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
,,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
,,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
,,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
,,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,8.48
,,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,5.83
,,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.25
,,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,21.6
,,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
,,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
,,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
,,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
,,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
,,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
,,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
,,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,4.52
,,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,2.93
,,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.34
,,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,40.8
,,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
,,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
,,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
,,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.9
,,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,6.98
,,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,12.95
,,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,18.6
,,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
,,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
,,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
,,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
