Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
,,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.42
,,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,9.01
,,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,16.85
,,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,26.0
,,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
,,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
,,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
,,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
,,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
,,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.9
,,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,9.93
,,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.13
,,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,36.1
,,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
,,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
,,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
,,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
,,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
,,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.91
,,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,8.44
,,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,16.11
,,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,25.7
,,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
,,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
,,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
,,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
,,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
,,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.56
,,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,8.74
,,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.95
,,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
,,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
,,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
,,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
,,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.38
,,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.12
,,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,13.37
,,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,15.7
,,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
,,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
,,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
,,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
,,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.78
,,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.3
,,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.87
,,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,14.8
,,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
,,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
,,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
,,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
,,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
,,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.97
,,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,8.35
,,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.21
,,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,15.3
,,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
,,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
,,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
,,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
,,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
,,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,7.93
,,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,13.26
,,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
,,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
,,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
,,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
,,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
,,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.18
,,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,7.85
,,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,13.25
,,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,19.0
,,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
,,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
,,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
,,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
,,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.29
,,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,8.21
,,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.02
,,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,24.3
,,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
,,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
,,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.09
,,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.97
,,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.48
,,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,16.5
,,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
,,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
,,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
,,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
,,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
,,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
