Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.68
,,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.81
,,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.37
,,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,16.5
,,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
,,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
,,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
,,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.1
,,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.66
,,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.19
,,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,15.0
,,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
,,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
,,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
,,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
,,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,7.98
,,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.17
,,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.03
,,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,14.3
,,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
,,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
,,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
,,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
,,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,8.32
,,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.56
,,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.83
,,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,15.0
,,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
,,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
,,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
,,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
,,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.22
,,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.13
,,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.38
,,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,16.5
,,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
,,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
,,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
,,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,8.76
,,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,8.14
,,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.33
,,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,15.3
,,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
,,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
,,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
,,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
,,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
,,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
,,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,8.6
,,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.17
,,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.26
,,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,14.9
,,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
,,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
,,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
,,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
,,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
,,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
,,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.41
,,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,6.08
,,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.24
,,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,14.5
,,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
,,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
,,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
,,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,5.75
,,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,5.32
,,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.82
,,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,15.6
,,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
,,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
,,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
,,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
,,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
,,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,5.47
,,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,5.31
,,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,9.86
,,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,16.3
,,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
,,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
,,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.4
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
,,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
,,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,5.35
,,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,5.54
,,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,9.55
,,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,15.2
,,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
,,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
,,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
,,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
,,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
,,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
