Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,5.69
,,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,5.51
,,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,9.65
,,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,15.2
,,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
,,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
,,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.64
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
,,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
,,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
,,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
,,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,5.43
,,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,5.6
,,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.18
,,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,16.0
,,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
,,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
,,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.74
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
,,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
,,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
,,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
,,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,5.84
,,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,5.5
,,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.61
,,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,16.2
,,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
,,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
,,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
,,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.94
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
,,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
,,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
,,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
,,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.68
,,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,5.13
,,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.05
,,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
,,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
,,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.97
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
,,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
,,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
,,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.29
,,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,6.16
,,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.47
,,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,17.4
,,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
,,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
,,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
,,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.95
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
,,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.57
,,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,6.38
,,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.05
,,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
,,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
,,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.21
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
,,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
,,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
,,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
,,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
,,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.96
,,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.12
,,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.37
,,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
,,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
,,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
,,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.39
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
,,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
,,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
,,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,6.95
,,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.09
,,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.38
,,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,20.8
,,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
,,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
,,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
,,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
,,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
,,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
,,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,6.66
,,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.89
,,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.71
,,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,21.7
,,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
,,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
,,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
,,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
,,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
,,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
,,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,7.54
,,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,9.06
,,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.71
,,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
,,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
,,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
,,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
,,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
,,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,7.89
,,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,10.49
,,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,14.25
,,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
,,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
,,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
,,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
,,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.32
,,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.62
,,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,14.33
,,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,20.2
,,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
,,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
,,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
