Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
,,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,8.06
,,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.8
,,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,16.28
,,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,25.2
,,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
,,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
,,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
,,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
,,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
,,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,7.99
,,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.8
,,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.9
,,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,27.3
,,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
,,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
,,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
,,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.35
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
,,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
,,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
,,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,11.2
,,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.62
,,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,18.54
,,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,31.8
,,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
,,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
,,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
,,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.88
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.74
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
,,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
,,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
,,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
,,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.75
,,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,7.58
,,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.47
,,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,26.8
,,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
,,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
,,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
,,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.84
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.85
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.22
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
,,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
,,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,7.1
,,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,6.74
,,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,13.07
,,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,21.9
,,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
,,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
,,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
,,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.39
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.9
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
,,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
,,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
,,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,5.65
,,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,6.5
,,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,15.52
,,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,30.6
,,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
,,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
,,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.48
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.74
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
,,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
,,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
,,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
,,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
,,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,6.54
,,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,7.39
,,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,17.74
,,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,35.1
,,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
,,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
,,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
,,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.49
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.16
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
,,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.5
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
,,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
,,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
,,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
,,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
,,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
,,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.16
,,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,6.88
,,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.08
,,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,66.2
,,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
,,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
,,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
,,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.6
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.64
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.7
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
,,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
,,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
,,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
,,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
,,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,8.71
,,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,8.58
,,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,27.88
,,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,67.6
,,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
,,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
,,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
,,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.06
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.69
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
,,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
,,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
,,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
,,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
,,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
,,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
,,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,9.82
,,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,10.5
,,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,19.78
,,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,37.5
,,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
,,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
,,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.93
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.39
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
,,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
,,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
,,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
,,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,9.87
,,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,10.26
,,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,19.68
,,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,33.1
,,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
,,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
,,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
,,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
