Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.86
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.0
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
,,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
,,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,9.35
,,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,9.87
,,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,21.91
,,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
,,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
,,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
,,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
,,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.72
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.7
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.82
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
,,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
,,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
,,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
,,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,12.67
,,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,13.43
,,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,20.9
,,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,30.2
,,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
,,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
,,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.83
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.96
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.76
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
,,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
,,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
,,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,17.14
,,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,21.4
,,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,27.1
,,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
,,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
,,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
,,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.85
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.09
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
,,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
,,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
,,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,13.79
,,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,13.46
,,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,26.33
,,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,45.5
,,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
,,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
,,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
,,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.24
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.47
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
,,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
,,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
,,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.54
,,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,14.37
,,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,27.07
,,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,46.8
,,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
,,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
,,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
,,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.52
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.65
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
,,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
,,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
,,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,15.1
,,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.94
,,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,26.56
,,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
,,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
,,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.54
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.33
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
,,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
,,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
,,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,15.97
,,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,19.36
,,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,24.54
,,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,33.8
,,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
,,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
,,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.83
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.62
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.91
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
,,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
,,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
,,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
,,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,19.03
,,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,16.31
,,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,29.74
,,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,47.8
,,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
,,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
,,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
,,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.29
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.8
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.54
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
,,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
,,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
,,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,15.03
,,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,18.05
,,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,24.42
,,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,31.0
,,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
,,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
,,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
,,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.12
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.27
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
,,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
,,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
,,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
,,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
,,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,15.82
,,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,16.6
,,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,35.2
,,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,65.2
,,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
,,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
,,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
,,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.03
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.74
,,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
,,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
,,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
,,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.93
,,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.98
,,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,34.97
,,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,68.1
,,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
,,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.1
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.77
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
,,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
