Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
,,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
,,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.42
,,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,24.97
,,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,32.41
,,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,54.0
,,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
,,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
,,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.03
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.72
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
,,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
,,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
,,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
,,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
,,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,14.84
,,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,23.71
,,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,37.1
,,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,72.3
,,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
,,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
,,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
,,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.85
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.75
,,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
,,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
,,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,16.46
,,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,19.8
,,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,30.68
,,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,42.5
,,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
,,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
,,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.68
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.52
,,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.6
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
,,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
,,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,17.86
,,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,17.72
,,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,36.9
,,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,68.1
,,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
,,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
,,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
,,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.69
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.38
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.07
,,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.1
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
,,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
,,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
,,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,14.03
,,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,14.16
,,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,36.59
,,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,77.2
,,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
,,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
,,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.87
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.07
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.09
,,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,70.8
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.1
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
,,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
,,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
,,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,10.1
,,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,12.08
,,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,36.89
,,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,87.7
,,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
,,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
,,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
,,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.46
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.48
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.87
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.69
,,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
,,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
,,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
,,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,10.86
,,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.97
,,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,31.46
,,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,64.6
,,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
,,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
,,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.7
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.23
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.74
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
,,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
,,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
,,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
,,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
,,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,10.56
,,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,12.02
,,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,28.28
,,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,58.0
,,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
,,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
,,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
,,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.6
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.72
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
,,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
,,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
,,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
,,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,12.87
,,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,12.91
,,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.05
,,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
,,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
,,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
,,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.48
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.03
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.39
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
,,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
,,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
,,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
,,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,8.55
,,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,16.35
,,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,30.07
,,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,70.2
,,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
,,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
,,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
,,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.35
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.16
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.09
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
,,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
,,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
,,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
,,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
,,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
,,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,9.39
,,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,16.1
,,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,34.61
,,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,82.4
,,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
,,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
,,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.87
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.85
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.57
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
,,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
