Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
,,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
,,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,10.13
,,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.75
,,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,26.66
,,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,59.3
,,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
,,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.12
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.94
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
,,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
,,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
,,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
,,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
,,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,13.44
,,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,11.91
,,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.4
,,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,51.9
,,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
,,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
,,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.12
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.82
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
,,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
,,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
,,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
,,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
,,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,11.59
,,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,11.51
,,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,23.75
,,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,43.2
,,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
,,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
,,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.3
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.23
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.42
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
,,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
,,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
,,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
,,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
,,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
,,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,10.73
,,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,11.09
,,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,32.44
,,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,75.8
,,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
,,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.43
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.86
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.39
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
,,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
,,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
,,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
,,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
,,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
,,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,10.86
,,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,14.66
,,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,23.95
,,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,43.5
,,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
,,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
,,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
,,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.15
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.78
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.69
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
,,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
,,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
,,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
,,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
,,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,13.22
,,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,14.37
,,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,23.8
,,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,40.3
,,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
,,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.5
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.4
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.06
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
,,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
,,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
,,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
,,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
,,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,13.84
,,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,17.1
,,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,25.67
,,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,38.8
,,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
,,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
,,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
,,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.65
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.75
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
,,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
,,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
,,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
,,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
,,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,13.07
,,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,15.37
,,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,23.72
,,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
,,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
,,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.46
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.0
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.78
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
,,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
,,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
,,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
,,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
,,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,12.29
,,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,16.47
,,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,25.6
,,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,45.3
,,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
,,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
,,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
,,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.79
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.18
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.27
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
,,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
,,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
,,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
,,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
,,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,12.11
,,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.85
,,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,35.39
,,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,81.5
,,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
,,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
,,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
,,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.1
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.96
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.63
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
,,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
,,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
,,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
,,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
,,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,13.37
,,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,20.71
,,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,31.13
,,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
,,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
,,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
,,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.33
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.54
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.73
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
,,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
