Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
,,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
,,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
,,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,12.28
,,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.66
,,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,26.91
,,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
,,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
,,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
,,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.27
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.38
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.59
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
,,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
,,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
,,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
,,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,13.7
,,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,18.03
,,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,26.32
,,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,41.1
,,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
,,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
,,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
,,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.61
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.34
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.49
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
,,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
,,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
,,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
,,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,14.92
,,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.99
,,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,24.24
,,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,33.4
,,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
,,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
,,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
,,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.27
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.22
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.98
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
,,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
,,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
,,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
,,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
,,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,17.72
,,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,16.79
,,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,27.68
,,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,35.1
,,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
,,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
,,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
,,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.97
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.94
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.45
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
,,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
,,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
,,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
,,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
,,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,10.59
,,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,15.21
,,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,24.3
,,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,36.8
,,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
,,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
,,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.72
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.32
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.28
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
,,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
,,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
,,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
,,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
,,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.13
,,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,15.59
,,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,24.12
,,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,37.7
,,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
,,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
,,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.05
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.51
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.1
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
,,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
,,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
,,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
,,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
,,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.32
,,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.07
,,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,30.85
,,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,58.1
,,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
,,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
,,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
,,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.9
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.75
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.1
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.55
,,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
,,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
,,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.57
,,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,27.95
,,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,49.3
,,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
,,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
,,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
,,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.38
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.81
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.97
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
,,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
,,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
,,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
,,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
,,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,11.34
,,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,12.73
,,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,24.4
,,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,44.8
,,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
,,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
,,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
,,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.13
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.69
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.21
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
,,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
,,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
,,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
,,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
,,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
,,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
,,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
,,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
,,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.78
,,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,16.29
,,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,32.88
,,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,72.1
,,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
,,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
,,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
,,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
,,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
,,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.87
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.64
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.35
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
,,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
,,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
,,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
,,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
,,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
,,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
,,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
,,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
,,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,13.1
,,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.81
,,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,30.95
,,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,66.8
,,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
,,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
,,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
,,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
,,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
,,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.06
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.02
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.29
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
,,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
,,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
,,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.6
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
,,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
,,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
,,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
